Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-12T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
252011,Birch Road,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
252011,Birch Road,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
252011,Birch Road,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
252011,Birch Road,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
252011,Birch Road,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
252011,Birch Road,2023-06-12T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
252011,Birch Road,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
252011,Birch Road,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
252011,Birch Road,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
252011,Birch Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.2
252011,Birch Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
252011,Birch Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.87
252011,Birch Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
252011,Birch Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
252011,Birch Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
252011,Birch Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.1
252011,Birch Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
252011,Birch Road,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,29.1
252011,Birch Road,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252011,Birch Road,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
252011,Birch Road,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252011,Birch Road,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
252011,Birch Road,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252011,Birch Road,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
252011,Birch Road,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
252011,Birch Road,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.66
252011,Birch Road,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.04
252011,Birch Road,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.65
252011,Birch Road,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
252011,Birch Road,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
252011,Birch Road,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
252011,Birch Road,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
252011,Birch Road,2023-06-12T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-12T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-12T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-12T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-12T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-12T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-12T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
252011,Birch Road,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
252011,Birch Road,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
252011,Birch Road,2023-06-12T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
252011,Birch Road,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
252011,Birch Road,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
252011,Birch Road,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
252011,Birch Road,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
252011,Birch Road,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
252011,Birch Road,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
252011,Birch Road,2023-06-12T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
252011,Birch Road,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
252011,Birch Road,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
252011,Birch Road,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
252011,Birch Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
252011,Birch Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.93
252011,Birch Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.73
252011,Birch Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.26
252011,Birch Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.65
252011,Birch Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
252011,Birch Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
252011,Birch Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.2
252011,Birch Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
252011,Birch Road,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,29.0
252011,Birch Road,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
252011,Birch Road,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
252011,Birch Road,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252011,Birch Road,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
252011,Birch Road,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252011,Birch Road,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
252011,Birch Road,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.56
252011,Birch Road,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.97
252011,Birch Road,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.05
252011,Birch Road,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.75
252011,Birch Road,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
252011,Birch Road,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
252011,Birch Road,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
252011,Birch Road,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
252011,Birch Road,2023-06-12T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-12T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-12T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-12T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-12T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252011,Birch Road,2023-06-12T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
252011,Birch Road,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
252011,Birch Road,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
252011,Birch Road,2023-06-12T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
252011,Birch Road,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
252011,Birch Road,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
252011,Birch Road,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
252011,Birch Road,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
252011,Birch Road,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
252011,Birch Road,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
252011,Birch Road,2023-06-12T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
252011,Birch Road,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
252011,Birch Road,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
252011,Birch Road,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
252011,Birch Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.22
252011,Birch Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
252011,Birch Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
252011,Birch Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.68
252011,Birch Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.15
252011,Birch Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.22
252011,Birch Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
252011,Birch Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
252011,Birch Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
252011,Birch Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
252011,Birch Road,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,28.9
252011,Birch Road,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
252011,Birch Road,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
252011,Birch Road,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252011,Birch Road,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
252011,Birch Road,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252011,Birch Road,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
252011,Birch Road,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
252011,Birch Road,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
252011,Birch Road,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.25
252011,Birch Road,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.17
252011,Birch Road,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.28
252011,Birch Road,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
252011,Birch Road,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
252011,Birch Road,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
252011,Birch Road,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
252011,Birch Road,2023-06-12T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-12T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-12T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-12T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-12T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-12T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.18
252011,Birch Road,2023-06-12T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-12T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
252011,Birch Road,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
252011,Birch Road,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
252011,Birch Road,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
252011,Birch Road,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
252011,Birch Road,2023-06-12T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
252011,Birch Road,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
252011,Birch Road,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
252011,Birch Road,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
252011,Birch Road,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
252011,Birch Road,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
252011,Birch Road,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
252011,Birch Road,2023-06-12T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
252011,Birch Road,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
252011,Birch Road,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
252011,Birch Road,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
252011,Birch Road,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.39
252011,Birch Road,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.65
252011,Birch Road,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
252011,Birch Road,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
252011,Birch Road,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.77
252011,Birch Road,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.11
252011,Birch Road,2023-06-12T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
252011,Birch Road,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
252011,Birch Road,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.9
252011,Birch Road,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
252011,Birch Road,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,28.9
252011,Birch Road,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
252011,Birch Road,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
252011,Birch Road,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252011,Birch Road,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
252011,Birch Road,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252011,Birch Road,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
252011,Birch Road,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
252011,Birch Road,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
252011,Birch Road,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.35
252011,Birch Road,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.26
252011,Birch Road,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.62
252011,Birch Road,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
252011,Birch Road,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
252011,Birch Road,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
252011,Birch Road,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
252011,Birch Road,2023-06-12T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-12T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-12T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-12T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-12T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-12T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.15
252011,Birch Road,2023-06-12T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
252011,Birch Road,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
252011,Birch Road,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
252011,Birch Road,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
252011,Birch Road,2023-06-12T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
252011,Birch Road,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
252011,Birch Road,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
252011,Birch Road,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
252011,Birch Road,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
252011,Birch Road,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
252011,Birch Road,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
252011,Birch Road,2023-06-12T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
252011,Birch Road,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
252011,Birch Road,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
252011,Birch Road,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
252011,Birch Road,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.33
252011,Birch Road,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.84
252011,Birch Road,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
252011,Birch Road,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
252011,Birch Road,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.06
252011,Birch Road,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.68
252011,Birch Road,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
252011,Birch Road,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
252011,Birch Road,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
252011,Birch Road,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
252011,Birch Road,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,28.8
252011,Birch Road,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252011,Birch Road,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
252011,Birch Road,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252011,Birch Road,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
252011,Birch Road,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252011,Birch Road,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
252011,Birch Road,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
252011,Birch Road,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
252011,Birch Road,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
252011,Birch Road,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.88
252011,Birch Road,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.05
252011,Birch Road,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.84
252011,Birch Road,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
252011,Birch Road,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
252011,Birch Road,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
252011,Birch Road,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
252011,Birch Road,2023-06-12T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-12T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-12T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-12T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-12T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.14
252011,Birch Road,2023-06-12T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
252011,Birch Road,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
252011,Birch Road,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
252011,Birch Road,2023-06-12T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
252011,Birch Road,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
252011,Birch Road,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
252011,Birch Road,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
252011,Birch Road,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
252011,Birch Road,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
252011,Birch Road,2023-06-12T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
252011,Birch Road,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
252011,Birch Road,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
252011,Birch Road,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
252011,Birch Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.2
252011,Birch Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
252011,Birch Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
252011,Birch Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
252011,Birch Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.6
252011,Birch Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.08
252011,Birch Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
252011,Birch Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
252011,Birch Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.0
252011,Birch Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
252011,Birch Road,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,28.7
252011,Birch Road,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
252011,Birch Road,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
252011,Birch Road,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252011,Birch Road,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
252011,Birch Road,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252011,Birch Road,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
252011,Birch Road,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
252011,Birch Road,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
252011,Birch Road,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
252011,Birch Road,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.04
252011,Birch Road,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.49
252011,Birch Road,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.34
252011,Birch Road,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
252011,Birch Road,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
252011,Birch Road,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
252011,Birch Road,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
252011,Birch Road,2023-06-12T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-12T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-12T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-12T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-12T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
252011,Birch Road,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
252011,Birch Road,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
252011,Birch Road,2023-06-12T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
252011,Birch Road,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
252011,Birch Road,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
252011,Birch Road,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
252011,Birch Road,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
252011,Birch Road,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
252011,Birch Road,2023-06-12T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
252011,Birch Road,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
252011,Birch Road,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
252011,Birch Road,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
252011,Birch Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.97
252011,Birch Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
252011,Birch Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
252011,Birch Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
252011,Birch Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.48
252011,Birch Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.73
252011,Birch Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
252011,Birch Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
252011,Birch Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.1
252011,Birch Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.4
252011,Birch Road,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,28.6
252011,Birch Road,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252011,Birch Road,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
252011,Birch Road,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252011,Birch Road,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
252011,Birch Road,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252011,Birch Road,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
252011,Birch Road,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
252011,Birch Road,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
252011,Birch Road,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.92
252011,Birch Road,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.06
252011,Birch Road,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.09
252011,Birch Road,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
252011,Birch Road,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
252011,Birch Road,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
252011,Birch Road,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
252011,Birch Road,2023-06-12T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-12T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-12T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-12T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-12T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-12T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-12T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
252011,Birch Road,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
252011,Birch Road,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
252011,Birch Road,2023-06-12T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
252011,Birch Road,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
252011,Birch Road,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
252011,Birch Road,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
252011,Birch Road,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
252011,Birch Road,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
252011,Birch Road,2023-06-12T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
252011,Birch Road,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
252011,Birch Road,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
252011,Birch Road,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
252011,Birch Road,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.94
252011,Birch Road,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.84
252011,Birch Road,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
252011,Birch Road,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.19
252011,Birch Road,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.45
252011,Birch Road,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
252011,Birch Road,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
252011,Birch Road,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.8
252011,Birch Road,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
252011,Birch Road,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,28.5
252011,Birch Road,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252011,Birch Road,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
252011,Birch Road,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252011,Birch Road,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
252011,Birch Road,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252011,Birch Road,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
252011,Birch Road,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
252011,Birch Road,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
252011,Birch Road,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.58
252011,Birch Road,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.88
252011,Birch Road,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.25
252011,Birch Road,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
252011,Birch Road,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
252011,Birch Road,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
252011,Birch Road,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
252011,Birch Road,2023-06-12T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-12T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-12T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-12T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
252011,Birch Road,2023-06-12T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-12T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
252011,Birch Road,2023-06-12T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-12T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
252011,Birch Road,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
252011,Birch Road,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
252011,Birch Road,2023-06-12T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
252011,Birch Road,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
252011,Birch Road,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
252011,Birch Road,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
252011,Birch Road,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
252011,Birch Road,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
252011,Birch Road,2023-06-12T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
252011,Birch Road,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
252011,Birch Road,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
252011,Birch Road,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
252011,Birch Road,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.08
252011,Birch Road,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
252011,Birch Road,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.96
252011,Birch Road,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.28
252011,Birch Road,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
252011,Birch Road,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
252011,Birch Road,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
252011,Birch Road,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.2
252011,Birch Road,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
252011,Birch Road,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,28.5
252011,Birch Road,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252011,Birch Road,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
252011,Birch Road,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
252011,Birch Road,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
252011,Birch Road,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252011,Birch Road,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
252011,Birch Road,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
252011,Birch Road,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
252011,Birch Road,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.93
252011,Birch Road,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.73
252011,Birch Road,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.49
252011,Birch Road,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
252011,Birch Road,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
252011,Birch Road,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
252011,Birch Road,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
252011,Birch Road,2023-06-12T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-12T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-12T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-12T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-12T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-12T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-12T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
252011,Birch Road,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
252011,Birch Road,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
252011,Birch Road,2023-06-12T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
252011,Birch Road,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
252011,Birch Road,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
252011,Birch Road,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
252011,Birch Road,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
252011,Birch Road,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
252011,Birch Road,2023-06-12T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
252011,Birch Road,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
252011,Birch Road,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
252011,Birch Road,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
252011,Birch Road,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.02
252011,Birch Road,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.48
252011,Birch Road,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
252011,Birch Road,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.42
252011,Birch Road,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
252011,Birch Road,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
252011,Birch Road,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
252011,Birch Road,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.4
252011,Birch Road,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
252011,Birch Road,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,28.4
252011,Birch Road,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
252011,Birch Road,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252011,Birch Road,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
252011,Birch Road,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252011,Birch Road,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
252011,Birch Road,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
252011,Birch Road,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
252011,Birch Road,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.62
252011,Birch Road,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.91
252011,Birch Road,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.55
252011,Birch Road,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
252011,Birch Road,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
252011,Birch Road,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
252011,Birch Road,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
252011,Birch Road,2023-06-12T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-12T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-12T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-12T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-12T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-12T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
252011,Birch Road,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
252011,Birch Road,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
252011,Birch Road,2023-06-12T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
