Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
252011,Birch Road,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
252011,Birch Road,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
252011,Birch Road,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
252011,Birch Road,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
252011,Birch Road,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
252011,Birch Road,2023-06-12T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
252011,Birch Road,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
252011,Birch Road,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
252011,Birch Road,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
252011,Birch Road,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.91
252011,Birch Road,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.02
252011,Birch Road,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
252011,Birch Road,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
252011,Birch Road,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.38
252011,Birch Road,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
252011,Birch Road,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
252011,Birch Road,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
252011,Birch Road,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
252011,Birch Road,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
252011,Birch Road,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,28.4
252011,Birch Road,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252011,Birch Road,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
252011,Birch Road,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252011,Birch Road,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
252011,Birch Road,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252011,Birch Road,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
252011,Birch Road,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
252011,Birch Road,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
252011,Birch Road,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
252011,Birch Road,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.58
252011,Birch Road,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.22
252011,Birch Road,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.28
252011,Birch Road,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
252011,Birch Road,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
252011,Birch Road,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
252011,Birch Road,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
252011,Birch Road,2023-06-12T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-12T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-12T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-12T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-12T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-12T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
252011,Birch Road,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
252011,Birch Road,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
252011,Birch Road,2023-06-12T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
252011,Birch Road,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
252011,Birch Road,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
252011,Birch Road,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
252011,Birch Road,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
252011,Birch Road,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
252011,Birch Road,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
252011,Birch Road,2023-06-12T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
252011,Birch Road,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
252011,Birch Road,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
252011,Birch Road,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
252011,Birch Road,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
252011,Birch Road,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.84
252011,Birch Road,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
252011,Birch Road,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
252011,Birch Road,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.66
252011,Birch Road,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.4
252011,Birch Road,2023-06-12T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
252011,Birch Road,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
252011,Birch Road,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.3
252011,Birch Road,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
252011,Birch Road,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,28.4
252011,Birch Road,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
252011,Birch Road,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252011,Birch Road,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
252011,Birch Road,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252011,Birch Road,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
252011,Birch Road,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
252011,Birch Road,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
252011,Birch Road,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
252011,Birch Road,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.9
252011,Birch Road,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.17
252011,Birch Road,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.89
252011,Birch Road,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
252011,Birch Road,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
252011,Birch Road,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
252011,Birch Road,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
252011,Birch Road,2023-06-12T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-12T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-12T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-12T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-12T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-12T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.24
252011,Birch Road,2023-06-12T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-12T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252011,Birch Road,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
252011,Birch Road,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
252011,Birch Road,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.51
252011,Birch Road,2023-06-12T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
252011,Birch Road,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
252011,Birch Road,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
252011,Birch Road,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
252011,Birch Road,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
252011,Birch Road,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
252011,Birch Road,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
252011,Birch Road,2023-06-12T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
252011,Birch Road,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
252011,Birch Road,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
252011,Birch Road,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
252011,Birch Road,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.61
252011,Birch Road,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
252011,Birch Road,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
252011,Birch Road,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
252011,Birch Road,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.3
252011,Birch Road,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
252011,Birch Road,2023-06-12T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
252011,Birch Road,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
252011,Birch Road,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
252011,Birch Road,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
252011,Birch Road,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,28.4
252011,Birch Road,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252011,Birch Road,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
252011,Birch Road,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252011,Birch Road,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
252011,Birch Road,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252011,Birch Road,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
252011,Birch Road,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
252011,Birch Road,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
252011,Birch Road,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.16
252011,Birch Road,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.76
252011,Birch Road,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.84
252011,Birch Road,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
252011,Birch Road,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
252011,Birch Road,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
252011,Birch Road,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
252011,Birch Road,2023-06-12T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-12T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-12T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-12T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-12T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
252011,Birch Road,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
252011,Birch Road,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
252011,Birch Road,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
252011,Birch Road,2023-06-12T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
252011,Birch Road,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
252011,Birch Road,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
252011,Birch Road,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
252011,Birch Road,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
252011,Birch Road,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
252011,Birch Road,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
252011,Birch Road,2023-06-12T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
252011,Birch Road,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
252011,Birch Road,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
252011,Birch Road,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
252011,Birch Road,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.82
252011,Birch Road,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.72
252011,Birch Road,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
252011,Birch Road,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
252011,Birch Road,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.3
252011,Birch Road,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
252011,Birch Road,2023-06-12T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
252011,Birch Road,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
252011,Birch Road,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
252011,Birch Road,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
252011,Birch Road,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,28.4
252011,Birch Road,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252011,Birch Road,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
252011,Birch Road,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252011,Birch Road,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
252011,Birch Road,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252011,Birch Road,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
252011,Birch Road,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
252011,Birch Road,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
252011,Birch Road,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.53
252011,Birch Road,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.2
252011,Birch Road,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.1
252011,Birch Road,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
252011,Birch Road,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
252011,Birch Road,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
252011,Birch Road,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
252011,Birch Road,2023-06-12T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-12T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-12T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-12T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-12T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
252011,Birch Road,2023-06-12T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.27
252011,Birch Road,2023-06-12T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-12T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
252011,Birch Road,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
252011,Birch Road,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
252011,Birch Road,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
252011,Birch Road,2023-06-12T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
252011,Birch Road,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
252011,Birch Road,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
252011,Birch Road,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
252011,Birch Road,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
252011,Birch Road,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
252011,Birch Road,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
252011,Birch Road,2023-06-12T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
252011,Birch Road,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
252011,Birch Road,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
252011,Birch Road,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
252011,Birch Road,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.6
252011,Birch Road,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.43
252011,Birch Road,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
252011,Birch Road,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
252011,Birch Road,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.46
252011,Birch Road,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.36
252011,Birch Road,2023-06-12T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
252011,Birch Road,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
252011,Birch Road,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
252011,Birch Road,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
252011,Birch Road,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,28.4
252011,Birch Road,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
252011,Birch Road,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
252011,Birch Road,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
252011,Birch Road,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252011,Birch Road,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
252011,Birch Road,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
252011,Birch Road,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
252011,Birch Road,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.23
252011,Birch Road,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.57
252011,Birch Road,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.49
252011,Birch Road,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
252011,Birch Road,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
252011,Birch Road,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
252011,Birch Road,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
252011,Birch Road,2023-06-12T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-12T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-12T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-12T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
252011,Birch Road,2023-06-12T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-12T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
252011,Birch Road,2023-06-12T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
252011,Birch Road,2023-06-12T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252011,Birch Road,2023-06-12T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252011,Birch Road,2023-06-12T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
252011,Birch Road,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.38
252011,Birch Road,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
252011,Birch Road,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
252011,Birch Road,2023-06-12T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
252011,Birch Road,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
252011,Birch Road,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
252011,Birch Road,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
252011,Birch Road,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
252011,Birch Road,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
252011,Birch Road,2023-06-12T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
252011,Birch Road,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
252011,Birch Road,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
252011,Birch Road,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
252011,Birch Road,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.63
252011,Birch Road,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.57
252011,Birch Road,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
252011,Birch Road,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
252011,Birch Road,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.04
252011,Birch Road,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
252011,Birch Road,2023-06-12T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
252011,Birch Road,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
252011,Birch Road,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.1
252011,Birch Road,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
252011,Birch Road,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,28.4
252011,Birch Road,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252011,Birch Road,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
252011,Birch Road,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252011,Birch Road,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
252011,Birch Road,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252011,Birch Road,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
252011,Birch Road,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
252011,Birch Road,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
252011,Birch Road,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.43
252011,Birch Road,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.5
252011,Birch Road,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.55
252011,Birch Road,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
252011,Birch Road,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
252011,Birch Road,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
252011,Birch Road,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
252011,Birch Road,2023-06-12T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-12T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-12T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-12T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
252011,Birch Road,2023-06-12T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-12T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-12T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-12T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
252011,Birch Road,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
252011,Birch Road,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
252011,Birch Road,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
252011,Birch Road,2023-06-12T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
252011,Birch Road,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
252011,Birch Road,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
252011,Birch Road,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
252011,Birch Road,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
252011,Birch Road,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
252011,Birch Road,2023-06-12T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
252011,Birch Road,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
252011,Birch Road,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
252011,Birch Road,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
252011,Birch Road,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.69
252011,Birch Road,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.97
252011,Birch Road,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
252011,Birch Road,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.94
252011,Birch Road,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.63
252011,Birch Road,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.32
252011,Birch Road,2023-06-12T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
252011,Birch Road,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
252011,Birch Road,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.5
252011,Birch Road,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
252011,Birch Road,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,28.4
252011,Birch Road,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
252011,Birch Road,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252011,Birch Road,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
252011,Birch Road,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252011,Birch Road,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
252011,Birch Road,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
252011,Birch Road,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
252011,Birch Road,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
252011,Birch Road,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.23
252011,Birch Road,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.96
252011,Birch Road,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.75
252011,Birch Road,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
252011,Birch Road,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
252011,Birch Road,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
252011,Birch Road,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
252011,Birch Road,2023-06-12T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-12T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-12T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-12T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-12T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-12T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-12T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
252011,Birch Road,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
252011,Birch Road,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
252011,Birch Road,2023-06-12T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
252011,Birch Road,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
252011,Birch Road,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
252011,Birch Road,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
252011,Birch Road,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
252011,Birch Road,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
252011,Birch Road,2023-06-12T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
252011,Birch Road,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
252011,Birch Road,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
252011,Birch Road,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
252011,Birch Road,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.1
252011,Birch Road,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.97
252011,Birch Road,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.26
252011,Birch Road,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
252011,Birch Road,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.3
252011,Birch Road,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
252011,Birch Road,2023-06-12T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.1
252011,Birch Road,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
252011,Birch Road,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.9
252011,Birch Road,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
252011,Birch Road,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,28.5
252011,Birch Road,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
252011,Birch Road,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252011,Birch Road,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
252011,Birch Road,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252011,Birch Road,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
252011,Birch Road,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
252011,Birch Road,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
252011,Birch Road,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
252011,Birch Road,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.05
252011,Birch Road,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.55
252011,Birch Road,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.82
252011,Birch Road,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
252011,Birch Road,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
252011,Birch Road,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
252011,Birch Road,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
252011,Birch Road,2023-06-12T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-12T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-12T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
252011,Birch Road,2023-06-12T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-12T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-12T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-12T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
252011,Birch Road,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
252011,Birch Road,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
252011,Birch Road,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
252011,Birch Road,2023-06-12T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
252011,Birch Road,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
252011,Birch Road,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
252011,Birch Road,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
252011,Birch Road,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
252011,Birch Road,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
252011,Birch Road,2023-06-12T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
252011,Birch Road,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
252011,Birch Road,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
252011,Birch Road,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
252011,Birch Road,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.67
252011,Birch Road,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.58
252011,Birch Road,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
252011,Birch Road,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
252011,Birch Road,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.28
252011,Birch Road,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
252011,Birch Road,2023-06-12T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
252011,Birch Road,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
252011,Birch Road,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.5
252011,Birch Road,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
252011,Birch Road,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,28.4
252011,Birch Road,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252011,Birch Road,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
252011,Birch Road,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252011,Birch Road,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
252011,Birch Road,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252011,Birch Road,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
252011,Birch Road,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
252011,Birch Road,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
252011,Birch Road,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.39
252011,Birch Road,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.94
252011,Birch Road,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.15
252011,Birch Road,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
252011,Birch Road,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
252011,Birch Road,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
252011,Birch Road,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
252011,Birch Road,2023-06-12T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-12T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-12T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-12T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-12T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-12T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.14
252011,Birch Road,2023-06-12T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
252011,Birch Road,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
252011,Birch Road,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
252011,Birch Road,2023-06-12T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
252011,Birch Road,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
252011,Birch Road,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
252011,Birch Road,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
252011,Birch Road,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
252011,Birch Road,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
252011,Birch Road,2023-06-12T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
252011,Birch Road,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
252011,Birch Road,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
252011,Birch Road,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
252011,Birch Road,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
252011,Birch Road,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.54
252011,Birch Road,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
252011,Birch Road,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
252011,Birch Road,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.48
252011,Birch Road,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
252011,Birch Road,2023-06-12T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
252011,Birch Road,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
252011,Birch Road,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.9
252011,Birch Road,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
252011,Birch Road,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,28.4
252011,Birch Road,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252011,Birch Road,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
252011,Birch Road,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252011,Birch Road,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
252011,Birch Road,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252011,Birch Road,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
252011,Birch Road,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
252011,Birch Road,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.09
252011,Birch Road,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.71
252011,Birch Road,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.93
252011,Birch Road,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
252011,Birch Road,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
252011,Birch Road,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
252011,Birch Road,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
252011,Birch Road,2023-06-12T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-12T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-12T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-12T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-12T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
252011,Birch Road,2023-06-12T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.26
252011,Birch Road,2023-06-12T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-12T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
252011,Birch Road,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
252011,Birch Road,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
252011,Birch Road,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.94
252011,Birch Road,2023-06-12T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
252011,Birch Road,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
