Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
252011,Birch Road,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
252011,Birch Road,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
252011,Birch Road,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
252011,Birch Road,2023-06-12T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
252011,Birch Road,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
252011,Birch Road,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
252011,Birch Road,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
252011,Birch Road,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
252011,Birch Road,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
252011,Birch Road,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.06
252011,Birch Road,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.8
252011,Birch Road,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.86
252011,Birch Road,2023-06-12T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
252011,Birch Road,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.7
252011,Birch Road,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.8
252011,Birch Road,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.3
252011,Birch Road,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,28.5
252011,Birch Road,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252011,Birch Road,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
252011,Birch Road,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252011,Birch Road,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
252011,Birch Road,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252011,Birch Road,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
252011,Birch Road,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
252011,Birch Road,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.48
252011,Birch Road,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.7
252011,Birch Road,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.27
252011,Birch Road,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
252011,Birch Road,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
252011,Birch Road,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
252011,Birch Road,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
252011,Birch Road,2023-06-12T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-12T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-12T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-12T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-12T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-12T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-12T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
252011,Birch Road,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
252011,Birch Road,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
252011,Birch Road,2023-06-12T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
252011,Birch Road,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
252011,Birch Road,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
252011,Birch Road,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
252011,Birch Road,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
252011,Birch Road,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
252011,Birch Road,2023-06-12T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
252011,Birch Road,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
252011,Birch Road,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
252011,Birch Road,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
252011,Birch Road,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.95
252011,Birch Road,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
252011,Birch Road,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
252011,Birch Road,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.66
252011,Birch Road,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.38
252011,Birch Road,2023-06-12T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
252011,Birch Road,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
252011,Birch Road,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.0
252011,Birch Road,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
252011,Birch Road,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,28.5
252011,Birch Road,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252011,Birch Road,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
252011,Birch Road,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252011,Birch Road,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
252011,Birch Road,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252011,Birch Road,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
252011,Birch Road,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
252011,Birch Road,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.86
252011,Birch Road,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.14
252011,Birch Road,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.17
252011,Birch Road,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
252011,Birch Road,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
252011,Birch Road,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
252011,Birch Road,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
252011,Birch Road,2023-06-12T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-12T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-12T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-12T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-12T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-12T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-12T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-12T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
252011,Birch Road,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
252011,Birch Road,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
252011,Birch Road,2023-06-12T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
252011,Birch Road,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
252011,Birch Road,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
252011,Birch Road,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
252011,Birch Road,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
252011,Birch Road,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
252011,Birch Road,2023-06-12T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
252011,Birch Road,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
252011,Birch Road,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
252011,Birch Road,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
252011,Birch Road,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.66
252011,Birch Road,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
252011,Birch Road,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
252011,Birch Road,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.2
252011,Birch Road,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
252011,Birch Road,2023-06-12T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.4
252011,Birch Road,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
252011,Birch Road,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.8
252011,Birch Road,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
252011,Birch Road,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,28.5
252011,Birch Road,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252011,Birch Road,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
252011,Birch Road,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252011,Birch Road,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
252011,Birch Road,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252011,Birch Road,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
252011,Birch Road,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
252011,Birch Road,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
252011,Birch Road,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.41
252011,Birch Road,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.65
252011,Birch Road,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.15
252011,Birch Road,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
252011,Birch Road,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
252011,Birch Road,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
252011,Birch Road,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
252011,Birch Road,2023-06-12T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-12T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-12T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-12T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-12T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-12T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-12T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
252011,Birch Road,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
252011,Birch Road,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
252011,Birch Road,2023-06-12T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
252011,Birch Road,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
252011,Birch Road,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
252011,Birch Road,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
252011,Birch Road,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
252011,Birch Road,2023-06-12T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
252011,Birch Road,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
252011,Birch Road,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
252011,Birch Road,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
252011,Birch Road,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.5
252011,Birch Road,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.48
252011,Birch Road,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.3
252011,Birch Road,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.18
252011,Birch Road,2023-06-12T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,61.8
252011,Birch Road,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
252011,Birch Road,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,118.3
252011,Birch Road,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
252011,Birch Road,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,28.5
252011,Birch Road,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252011,Birch Road,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
252011,Birch Road,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
252011,Birch Road,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
252011,Birch Road,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252011,Birch Road,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
252011,Birch Road,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
252011,Birch Road,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
252011,Birch Road,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
252011,Birch Road,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,30.68
252011,Birch Road,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.91
252011,Birch Road,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
252011,Birch Road,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
252011,Birch Road,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
252011,Birch Road,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
252011,Birch Road,2023-06-12T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-12T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-12T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-12T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-12T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-12T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-12T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
252011,Birch Road,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
252011,Birch Road,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
252011,Birch Road,2023-06-12T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
252011,Birch Road,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
252011,Birch Road,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
252011,Birch Road,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
252011,Birch Road,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
252011,Birch Road,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
252011,Birch Road,2023-06-12T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
252011,Birch Road,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
252011,Birch Road,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
252011,Birch Road,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
252011,Birch Road,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.7
252011,Birch Road,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.5
252011,Birch Road,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.28
252011,Birch Road,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.04
252011,Birch Road,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.03
252011,Birch Road,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.85
252011,Birch Road,2023-06-12T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
252011,Birch Road,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
252011,Birch Road,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.4
252011,Birch Road,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
252011,Birch Road,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,28.5
252011,Birch Road,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252011,Birch Road,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
252011,Birch Road,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252011,Birch Road,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
252011,Birch Road,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252011,Birch Road,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
252011,Birch Road,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
252011,Birch Road,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
252011,Birch Road,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
252011,Birch Road,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.45
252011,Birch Road,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.08
252011,Birch Road,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.61
252011,Birch Road,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
252011,Birch Road,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
252011,Birch Road,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
252011,Birch Road,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
252011,Birch Road,2023-06-12T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-12T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-12T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-12T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-12T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-12T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-12T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
252011,Birch Road,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
252011,Birch Road,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
252011,Birch Road,2023-06-12T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
252011,Birch Road,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
252011,Birch Road,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
252011,Birch Road,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
252011,Birch Road,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
252011,Birch Road,2023-06-12T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
252011,Birch Road,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
252011,Birch Road,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
252011,Birch Road,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
252011,Birch Road,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.69
252011,Birch Road,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
252011,Birch Road,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
252011,Birch Road,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.95
252011,Birch Road,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.36
252011,Birch Road,2023-06-12T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
252011,Birch Road,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
252011,Birch Road,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.2
252011,Birch Road,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
252011,Birch Road,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,28.5
252011,Birch Road,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
252011,Birch Road,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252011,Birch Road,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
252011,Birch Road,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252011,Birch Road,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
252011,Birch Road,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
252011,Birch Road,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.58
252011,Birch Road,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.88
252011,Birch Road,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.5
252011,Birch Road,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
252011,Birch Road,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
252011,Birch Road,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
252011,Birch Road,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
252011,Birch Road,2023-06-12T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-12T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-12T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-12T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-12T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.14
252011,Birch Road,2023-06-12T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
252011,Birch Road,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
252011,Birch Road,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
252011,Birch Road,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
252011,Birch Road,2023-06-12T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
252011,Birch Road,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
252011,Birch Road,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
252011,Birch Road,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
252011,Birch Road,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
252011,Birch Road,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
252011,Birch Road,2023-06-12T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
252011,Birch Road,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
252011,Birch Road,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
252011,Birch Road,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
252011,Birch Road,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
252011,Birch Road,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
252011,Birch Road,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
252011,Birch Road,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.82
252011,Birch Road,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
252011,Birch Road,2023-06-12T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
252011,Birch Road,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
252011,Birch Road,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
252011,Birch Road,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
252011,Birch Road,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,28.5
252011,Birch Road,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
252011,Birch Road,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252011,Birch Road,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
252011,Birch Road,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252011,Birch Road,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
252011,Birch Road,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
252011,Birch Road,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.04
252011,Birch Road,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.5
252011,Birch Road,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.31
252011,Birch Road,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,18.6
252011,Birch Road,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
252011,Birch Road,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
252011,Birch Road,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
252011,Birch Road,2023-06-12T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-12T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-12T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-12T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-12T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-12T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.16
252011,Birch Road,2023-06-12T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
252011,Birch Road,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
252011,Birch Road,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
252011,Birch Road,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
252011,Birch Road,2023-06-12T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
252011,Birch Road,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
252011,Birch Road,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
252011,Birch Road,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
252011,Birch Road,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
252011,Birch Road,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
252011,Birch Road,2023-06-12T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
252011,Birch Road,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
252011,Birch Road,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
252011,Birch Road,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
252011,Birch Road,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
252011,Birch Road,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
252011,Birch Road,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
252011,Birch Road,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.22
252011,Birch Road,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.18
252011,Birch Road,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.67
252011,Birch Road,2023-06-12T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
252011,Birch Road,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
252011,Birch Road,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.1
252011,Birch Road,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
252011,Birch Road,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,28.6
252011,Birch Road,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252011,Birch Road,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
252011,Birch Road,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252011,Birch Road,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
252011,Birch Road,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252011,Birch Road,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
252011,Birch Road,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
252011,Birch Road,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
252011,Birch Road,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.88
252011,Birch Road,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.76
252011,Birch Road,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.22
252011,Birch Road,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,17.0
252011,Birch Road,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
252011,Birch Road,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
252011,Birch Road,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
252011,Birch Road,2023-06-12T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-12T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-12T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-12T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-12T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-12T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.17
252011,Birch Road,2023-06-12T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-12T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
252011,Birch Road,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
252011,Birch Road,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
252011,Birch Road,2023-06-12T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
252011,Birch Road,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
252011,Birch Road,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
252011,Birch Road,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
252011,Birch Road,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
252011,Birch Road,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
252011,Birch Road,2023-06-12T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
252011,Birch Road,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
252011,Birch Road,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
252011,Birch Road,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
252011,Birch Road,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.96
252011,Birch Road,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
252011,Birch Road,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
252011,Birch Road,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.75
252011,Birch Road,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
252011,Birch Road,2023-06-12T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
252011,Birch Road,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
252011,Birch Road,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.7
252011,Birch Road,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
252011,Birch Road,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,28.6
252011,Birch Road,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252011,Birch Road,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
252011,Birch Road,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252011,Birch Road,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
252011,Birch Road,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252011,Birch Road,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
252011,Birch Road,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
252011,Birch Road,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.98
252011,Birch Road,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.16
252011,Birch Road,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.45
252011,Birch Road,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,20.9
252011,Birch Road,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
252011,Birch Road,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
252011,Birch Road,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
252011,Birch Road,2023-06-12T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-12T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-12T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-12T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-12T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-12T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.16
252011,Birch Road,2023-06-12T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
252011,Birch Road,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
252011,Birch Road,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
252011,Birch Road,2023-06-12T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
252011,Birch Road,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
252011,Birch Road,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
252011,Birch Road,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
252011,Birch Road,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
252011,Birch Road,2023-06-12T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
252011,Birch Road,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
252011,Birch Road,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
252011,Birch Road,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
252011,Birch Road,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
252011,Birch Road,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
252011,Birch Road,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
252011,Birch Road,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.99
252011,Birch Road,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.92
252011,Birch Road,2023-06-12T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
252011,Birch Road,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
252011,Birch Road,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
252011,Birch Road,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
252011,Birch Road,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,28.7
252011,Birch Road,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252011,Birch Road,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
252011,Birch Road,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
252011,Birch Road,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
252011,Birch Road,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
252011,Birch Road,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
252011,Birch Road,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
252011,Birch Road,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.85
252011,Birch Road,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.47
252011,Birch Road,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.45
252011,Birch Road,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,17.2
252011,Birch Road,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
252011,Birch Road,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
252011,Birch Road,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
252011,Birch Road,2023-06-12T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-12T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-12T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-12T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-12T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-12T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-12T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
252011,Birch Road,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
252011,Birch Road,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
252011,Birch Road,2023-06-12T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
252011,Birch Road,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
