Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
252011,Birch Road,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
252011,Birch Road,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
252011,Birch Road,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
252011,Birch Road,2023-06-12T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
252011,Birch Road,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
252011,Birch Road,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
252011,Birch Road,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
252011,Birch Road,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.63
252011,Birch Road,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
252011,Birch Road,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.19
252011,Birch Road,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.59
252011,Birch Road,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.21
252011,Birch Road,2023-06-12T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
252011,Birch Road,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.9
252011,Birch Road,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.9
252011,Birch Road,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
252011,Birch Road,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,28.8
252011,Birch Road,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252011,Birch Road,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
252011,Birch Road,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252011,Birch Road,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
252011,Birch Road,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252011,Birch Road,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
252011,Birch Road,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
252011,Birch Road,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.89
252011,Birch Road,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.23
252011,Birch Road,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.1
252011,Birch Road,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
252011,Birch Road,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
252011,Birch Road,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
252011,Birch Road,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
252011,Birch Road,2023-06-12T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-12T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-12T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-12T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-12T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-12T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-12T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
252011,Birch Road,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
252011,Birch Road,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
252011,Birch Road,2023-06-12T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
252011,Birch Road,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
252011,Birch Road,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
252011,Birch Road,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
252011,Birch Road,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
252011,Birch Road,2023-06-12T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
252011,Birch Road,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
252011,Birch Road,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
252011,Birch Road,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
252011,Birch Road,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.78
252011,Birch Road,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.23
252011,Birch Road,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.48
252011,Birch Road,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.88
252011,Birch Road,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.18
252011,Birch Road,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.56
252011,Birch Road,2023-06-12T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
252011,Birch Road,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.3
252011,Birch Road,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.3
252011,Birch Road,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.3
252011,Birch Road,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,28.9
252011,Birch Road,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252011,Birch Road,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
252011,Birch Road,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
252011,Birch Road,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
252011,Birch Road,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
252011,Birch Road,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
252011,Birch Road,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
252011,Birch Road,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.82
252011,Birch Road,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
252011,Birch Road,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.33
252011,Birch Road,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.09
252011,Birch Road,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.44
252011,Birch Road,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
252011,Birch Road,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
252011,Birch Road,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
252011,Birch Road,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
252011,Birch Road,2023-06-12T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-12T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-12T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-12T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-12T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-12T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-12T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
252011,Birch Road,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
252011,Birch Road,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
252011,Birch Road,2023-06-12T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
252011,Birch Road,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
252011,Birch Road,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
252011,Birch Road,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
252011,Birch Road,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
252011,Birch Road,2023-06-12T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
252011,Birch Road,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
252011,Birch Road,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
252011,Birch Road,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
252011,Birch Road,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
252011,Birch Road,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
252011,Birch Road,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
252011,Birch Road,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
252011,Birch Road,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.03
252011,Birch Road,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.21
252011,Birch Road,2023-06-12T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
252011,Birch Road,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
252011,Birch Road,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
252011,Birch Road,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
252011,Birch Road,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,28.9
252011,Birch Road,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252011,Birch Road,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
252011,Birch Road,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
252011,Birch Road,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
252011,Birch Road,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
252011,Birch Road,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
252011,Birch Road,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
252011,Birch Road,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.93
252011,Birch Road,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.02
252011,Birch Road,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.49
252011,Birch Road,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
252011,Birch Road,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
252011,Birch Road,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
252011,Birch Road,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
252011,Birch Road,2023-06-12T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-12T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-12T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-12T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-12T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-12T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
252011,Birch Road,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
252011,Birch Road,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
252011,Birch Road,2023-06-12T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
252011,Birch Road,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
252011,Birch Road,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
252011,Birch Road,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
252011,Birch Road,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
252011,Birch Road,2023-06-12T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
252011,Birch Road,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
252011,Birch Road,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
252011,Birch Road,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
252011,Birch Road,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
252011,Birch Road,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.67
252011,Birch Road,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.66
252011,Birch Road,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.87
252011,Birch Road,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.72
252011,Birch Road,2023-06-12T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
252011,Birch Road,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
252011,Birch Road,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
252011,Birch Road,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
252011,Birch Road,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,29.0
252011,Birch Road,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252011,Birch Road,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
252011,Birch Road,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252011,Birch Road,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
252011,Birch Road,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
252011,Birch Road,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
252011,Birch Road,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
252011,Birch Road,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.18
252011,Birch Road,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.18
252011,Birch Road,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.58
252011,Birch Road,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.9
252011,Birch Road,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
252011,Birch Road,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
252011,Birch Road,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
252011,Birch Road,2023-06-12T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-12T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-12T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-12T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-12T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-12T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
252011,Birch Road,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
252011,Birch Road,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
252011,Birch Road,2023-06-12T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
252011,Birch Road,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
252011,Birch Road,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
252011,Birch Road,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
252011,Birch Road,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
252011,Birch Road,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
252011,Birch Road,2023-06-12T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
252011,Birch Road,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
252011,Birch Road,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
252011,Birch Road,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
252011,Birch Road,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.39
252011,Birch Road,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.08
252011,Birch Road,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
252011,Birch Road,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.81
252011,Birch Road,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.27
252011,Birch Road,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.34
252011,Birch Road,2023-06-12T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
252011,Birch Road,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
252011,Birch Road,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.7
252011,Birch Road,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
252011,Birch Road,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,29.1
252011,Birch Road,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252011,Birch Road,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
252011,Birch Road,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252011,Birch Road,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
252011,Birch Road,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
252011,Birch Road,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
252011,Birch Road,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
252011,Birch Road,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.24
252011,Birch Road,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.89
252011,Birch Road,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.08
252011,Birch Road,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
252011,Birch Road,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
252011,Birch Road,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
252011,Birch Road,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
252011,Birch Road,2023-06-12T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-12T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-12T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-12T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-12T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-12T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-12T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
252011,Birch Road,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
252011,Birch Road,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
252011,Birch Road,2023-06-12T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
252011,Birch Road,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
252011,Birch Road,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
252011,Birch Road,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
252011,Birch Road,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
252011,Birch Road,2023-06-12T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
252011,Birch Road,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
252011,Birch Road,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
252011,Birch Road,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
252011,Birch Road,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.55
252011,Birch Road,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.19
252011,Birch Road,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
252011,Birch Road,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.85
252011,Birch Road,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.24
252011,Birch Road,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.83
252011,Birch Road,2023-06-12T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
252011,Birch Road,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
252011,Birch Road,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.7
252011,Birch Road,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
252011,Birch Road,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,29.1
252011,Birch Road,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252011,Birch Road,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
252011,Birch Road,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252011,Birch Road,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
252011,Birch Road,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
252011,Birch Road,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
252011,Birch Road,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
252011,Birch Road,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
252011,Birch Road,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
252011,Birch Road,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.27
252011,Birch Road,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.71
252011,Birch Road,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.51
252011,Birch Road,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
252011,Birch Road,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
252011,Birch Road,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
252011,Birch Road,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
252011,Birch Road,2023-06-12T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-12T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-12T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-12T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-12T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-12T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-12T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
252011,Birch Road,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
252011,Birch Road,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
252011,Birch Road,2023-06-12T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
252011,Birch Road,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
252011,Birch Road,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
252011,Birch Road,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
252011,Birch Road,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
252011,Birch Road,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
252011,Birch Road,2023-06-12T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
252011,Birch Road,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
252011,Birch Road,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
252011,Birch Road,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
252011,Birch Road,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
252011,Birch Road,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.44
252011,Birch Road,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
252011,Birch Road,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
252011,Birch Road,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.71
252011,Birch Road,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.87
252011,Birch Road,2023-06-12T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
252011,Birch Road,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
252011,Birch Road,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.3
252011,Birch Road,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
252011,Birch Road,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,29.2
252011,Birch Road,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252011,Birch Road,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
252011,Birch Road,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
252011,Birch Road,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
252011,Birch Road,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252011,Birch Road,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
252011,Birch Road,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
252011,Birch Road,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.51
252011,Birch Road,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.2
252011,Birch Road,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.89
252011,Birch Road,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
252011,Birch Road,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
252011,Birch Road,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
252011,Birch Road,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
252011,Birch Road,2023-06-12T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-12T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-12T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-12T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-12T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-12T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-12T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
252011,Birch Road,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
252011,Birch Road,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
252011,Birch Road,2023-06-12T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
252011,Birch Road,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
252011,Birch Road,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
252011,Birch Road,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
252011,Birch Road,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
252011,Birch Road,2023-06-12T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
252011,Birch Road,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
252011,Birch Road,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
252011,Birch Road,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
252011,Birch Road,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
252011,Birch Road,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.3
252011,Birch Road,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
252011,Birch Road,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.38
252011,Birch Road,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
252011,Birch Road,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
252011,Birch Road,2023-06-12T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
252011,Birch Road,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
252011,Birch Road,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.9
252011,Birch Road,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
252011,Birch Road,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,29.3
252011,Birch Road,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252011,Birch Road,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
252011,Birch Road,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252011,Birch Road,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
252011,Birch Road,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
252011,Birch Road,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
252011,Birch Road,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
252011,Birch Road,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
252011,Birch Road,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
252011,Birch Road,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.74
252011,Birch Road,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.65
252011,Birch Road,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.3
252011,Birch Road,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,21.9
252011,Birch Road,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
252011,Birch Road,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
252011,Birch Road,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
252011,Birch Road,2023-06-12T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-12T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-12T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-12T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-12T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-12T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
252011,Birch Road,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
252011,Birch Road,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
252011,Birch Road,2023-06-12T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
252011,Birch Road,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
252011,Birch Road,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
252011,Birch Road,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
252011,Birch Road,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
252011,Birch Road,2023-06-12T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
252011,Birch Road,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
252011,Birch Road,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
252011,Birch Road,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
252011,Birch Road,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
252011,Birch Road,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
252011,Birch Road,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
252011,Birch Road,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.25
252011,Birch Road,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.3
252011,Birch Road,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.22
252011,Birch Road,2023-06-12T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
252011,Birch Road,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
252011,Birch Road,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
252011,Birch Road,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
252011,Birch Road,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,29.3
252011,Birch Road,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252011,Birch Road,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
252011,Birch Road,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
252011,Birch Road,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
252011,Birch Road,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
252011,Birch Road,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
252011,Birch Road,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
252011,Birch Road,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.82
252011,Birch Road,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.84
252011,Birch Road,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.38
252011,Birch Road,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,21.1
252011,Birch Road,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
252011,Birch Road,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
252011,Birch Road,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
252011,Birch Road,2023-06-12T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-12T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-12T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-12T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-12T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-12T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-12T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
252011,Birch Road,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
252011,Birch Road,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
252011,Birch Road,2023-06-12T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
252011,Birch Road,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
252011,Birch Road,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
252011,Birch Road,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
252011,Birch Road,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
252011,Birch Road,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
252011,Birch Road,2023-06-12T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
252011,Birch Road,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
252011,Birch Road,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
252011,Birch Road,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
252011,Birch Road,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.6
252011,Birch Road,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.59
252011,Birch Road,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.75
252011,Birch Road,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.48
252011,Birch Road,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.6
252011,Birch Road,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.99
252011,Birch Road,2023-06-12T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
252011,Birch Road,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
252011,Birch Road,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.3
252011,Birch Road,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
252011,Birch Road,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,29.4
252011,Birch Road,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
252011,Birch Road,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
252011,Birch Road,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252011,Birch Road,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
252011,Birch Road,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
252011,Birch Road,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
252011,Birch Road,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
252011,Birch Road,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
252011,Birch Road,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
252011,Birch Road,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.94
252011,Birch Road,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.86
252011,Birch Road,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.87
252011,Birch Road,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
252011,Birch Road,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
252011,Birch Road,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
252011,Birch Road,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
252011,Birch Road,2023-06-12T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-12T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-12T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-12T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-12T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-12T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-12T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
252011,Birch Road,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
252011,Birch Road,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
252011,Birch Road,2023-06-12T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
252011,Birch Road,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
252011,Birch Road,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
