Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
252011,Birch Road,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
252011,Birch Road,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
252011,Birch Road,2023-06-12T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
252011,Birch Road,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
252011,Birch Road,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
252011,Birch Road,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
252011,Birch Road,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
252011,Birch Road,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.13
252011,Birch Road,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
252011,Birch Road,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
252011,Birch Road,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.19
252011,Birch Road,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.13
252011,Birch Road,2023-06-12T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
252011,Birch Road,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
252011,Birch Road,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.9
252011,Birch Road,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.9
252011,Birch Road,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,29.4
252011,Birch Road,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252011,Birch Road,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
252011,Birch Road,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
252011,Birch Road,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
252011,Birch Road,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
252011,Birch Road,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
252011,Birch Road,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
252011,Birch Road,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
252011,Birch Road,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.39
252011,Birch Road,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.57
252011,Birch Road,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.12
252011,Birch Road,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
252011,Birch Road,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
252011,Birch Road,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
252011,Birch Road,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
252011,Birch Road,2023-06-12T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-12T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-12T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-12T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-12T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-12T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-12T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
252011,Birch Road,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.23
252011,Birch Road,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
252011,Birch Road,2023-06-12T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
252011,Birch Road,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
252011,Birch Road,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
252011,Birch Road,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
252011,Birch Road,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
252011,Birch Road,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
252011,Birch Road,2023-06-12T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
252011,Birch Road,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
252011,Birch Road,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
252011,Birch Road,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
252011,Birch Road,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.09
252011,Birch Road,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.18
252011,Birch Road,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.12
252011,Birch Road,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.87
252011,Birch Road,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.32
252011,Birch Road,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.84
252011,Birch Road,2023-06-12T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
252011,Birch Road,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.6
252011,Birch Road,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.5
252011,Birch Road,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
252011,Birch Road,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,29.5
252011,Birch Road,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252011,Birch Road,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
252011,Birch Road,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
252011,Birch Road,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
252011,Birch Road,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
252011,Birch Road,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
252011,Birch Road,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
252011,Birch Road,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
252011,Birch Road,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
252011,Birch Road,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.32
252011,Birch Road,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.51
252011,Birch Road,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.93
252011,Birch Road,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
252011,Birch Road,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
252011,Birch Road,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
252011,Birch Road,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
252011,Birch Road,2023-06-12T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-12T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-12T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-12T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-12T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-12T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-12T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
252011,Birch Road,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
252011,Birch Road,2023-06-12T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
252011,Birch Road,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
252011,Birch Road,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
252011,Birch Road,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
252011,Birch Road,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
252011,Birch Road,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
252011,Birch Road,2023-06-12T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
252011,Birch Road,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
252011,Birch Road,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
252011,Birch Road,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
252011,Birch Road,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.95
252011,Birch Road,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.14
252011,Birch Road,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
252011,Birch Road,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.36
252011,Birch Road,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.02
252011,Birch Road,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.2
252011,Birch Road,2023-06-12T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
252011,Birch Road,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
252011,Birch Road,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.0
252011,Birch Road,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.3
252011,Birch Road,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,29.5
252011,Birch Road,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
252011,Birch Road,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252011,Birch Road,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
252011,Birch Road,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252011,Birch Road,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
252011,Birch Road,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
252011,Birch Road,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
252011,Birch Road,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
252011,Birch Road,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.83
252011,Birch Road,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.58
252011,Birch Road,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.38
252011,Birch Road,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
252011,Birch Road,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
252011,Birch Road,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
252011,Birch Road,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
252011,Birch Road,2023-06-12T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-12T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-12T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-12T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-12T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-12T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-12T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
252011,Birch Road,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
252011,Birch Road,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
252011,Birch Road,2023-06-12T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
252011,Birch Road,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
252011,Birch Road,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
252011,Birch Road,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
252011,Birch Road,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
252011,Birch Road,2023-06-12T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
252011,Birch Road,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
252011,Birch Road,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
252011,Birch Road,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
252011,Birch Road,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.81
252011,Birch Road,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.38
252011,Birch Road,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.63
252011,Birch Road,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.52
252011,Birch Road,2023-06-12T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
252011,Birch Road,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
252011,Birch Road,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.7
252011,Birch Road,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
252011,Birch Road,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,29.6
252011,Birch Road,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252011,Birch Road,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
252011,Birch Road,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252011,Birch Road,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
252011,Birch Road,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
252011,Birch Road,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
252011,Birch Road,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
252011,Birch Road,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.8
252011,Birch Road,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.13
252011,Birch Road,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.57
252011,Birch Road,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
252011,Birch Road,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
252011,Birch Road,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
252011,Birch Road,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
252011,Birch Road,2023-06-12T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-12T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-12T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-12T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-12T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-12T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-12T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
252011,Birch Road,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
252011,Birch Road,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.23
252011,Birch Road,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
252011,Birch Road,2023-06-12T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
252011,Birch Road,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
252011,Birch Road,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
252011,Birch Road,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
252011,Birch Road,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
252011,Birch Road,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
252011,Birch Road,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
252011,Birch Road,2023-06-12T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
252011,Birch Road,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
252011,Birch Road,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
252011,Birch Road,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
252011,Birch Road,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
252011,Birch Road,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.6
252011,Birch Road,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
252011,Birch Road,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.78
252011,Birch Road,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.14
252011,Birch Road,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.97
252011,Birch Road,2023-06-12T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
252011,Birch Road,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
252011,Birch Road,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.3
252011,Birch Road,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
252011,Birch Road,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,29.6
252011,Birch Road,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252011,Birch Road,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
252011,Birch Road,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
252011,Birch Road,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
252011,Birch Road,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
252011,Birch Road,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
252011,Birch Road,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
252011,Birch Road,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.29
252011,Birch Road,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.57
252011,Birch Road,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.96
252011,Birch Road,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
252011,Birch Road,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
252011,Birch Road,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
252011,Birch Road,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
252011,Birch Road,2023-06-12T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-12T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-12T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-12T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-12T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-12T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-12T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
252011,Birch Road,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
252011,Birch Road,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
252011,Birch Road,2023-06-12T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
252011,Birch Road,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
252011,Birch Road,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
252011,Birch Road,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
252011,Birch Road,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
252011,Birch Road,2023-06-12T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
252011,Birch Road,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
252011,Birch Road,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
252011,Birch Road,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
252011,Birch Road,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
252011,Birch Road,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.2
252011,Birch Road,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.17
252011,Birch Road,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.25
252011,Birch Road,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.21
252011,Birch Road,2023-06-12T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
252011,Birch Road,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
252011,Birch Road,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.6
252011,Birch Road,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
252011,Birch Road,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,29.7
252011,Birch Road,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
252011,Birch Road,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252011,Birch Road,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
252011,Birch Road,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252011,Birch Road,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
252011,Birch Road,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
252011,Birch Road,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.64
252011,Birch Road,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.85
252011,Birch Road,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.18
252011,Birch Road,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
252011,Birch Road,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
252011,Birch Road,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
252011,Birch Road,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
252011,Birch Road,2023-06-12T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-12T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-12T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-12T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-12T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-12T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-12T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
252011,Birch Road,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
252011,Birch Road,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
252011,Birch Road,2023-06-12T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
252011,Birch Road,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
252011,Birch Road,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
252011,Birch Road,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
252011,Birch Road,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
252011,Birch Road,2023-06-12T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
252011,Birch Road,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
252011,Birch Road,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
252011,Birch Road,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
252011,Birch Road,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
252011,Birch Road,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.77
252011,Birch Road,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.1
252011,Birch Road,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.43
252011,Birch Road,2023-06-12T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
252011,Birch Road,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
252011,Birch Road,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.6
252011,Birch Road,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.1
252011,Birch Road,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,29.7
252011,Birch Road,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
252011,Birch Road,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
252011,Birch Road,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
252011,Birch Road,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
252011,Birch Road,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
252011,Birch Road,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
252011,Birch Road,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
252011,Birch Road,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.26
252011,Birch Road,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.71
252011,Birch Road,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.64
252011,Birch Road,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
252011,Birch Road,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
252011,Birch Road,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
252011,Birch Road,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
252011,Birch Road,2023-06-12T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-12T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-12T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-12T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-12T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-12T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-12T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
252011,Birch Road,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
252011,Birch Road,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
252011,Birch Road,2023-06-12T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
252011,Birch Road,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
252011,Birch Road,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
252011,Birch Road,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
252011,Birch Road,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
252011,Birch Road,2023-06-12T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
252011,Birch Road,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
252011,Birch Road,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
252011,Birch Road,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
252011,Birch Road,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
252011,Birch Road,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.06
252011,Birch Road,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.66
252011,Birch Road,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.69
252011,Birch Road,2023-06-12T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
252011,Birch Road,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
252011,Birch Road,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.7
252011,Birch Road,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
252011,Birch Road,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,29.8
252011,Birch Road,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252011,Birch Road,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
252011,Birch Road,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
252011,Birch Road,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
252011,Birch Road,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
252011,Birch Road,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
252011,Birch Road,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
252011,Birch Road,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
252011,Birch Road,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.34
252011,Birch Road,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.01
252011,Birch Road,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.9
252011,Birch Road,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
252011,Birch Road,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
252011,Birch Road,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
252011,Birch Road,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
252011,Birch Road,2023-06-12T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-12T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-12T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-12T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-12T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-12T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-12T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
252011,Birch Road,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
252011,Birch Road,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
252011,Birch Road,2023-06-12T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
252011,Birch Road,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
252011,Birch Road,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
252011,Birch Road,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
252011,Birch Road,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
252011,Birch Road,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
252011,Birch Road,2023-06-12T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
252011,Birch Road,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
252011,Birch Road,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
252011,Birch Road,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
252011,Birch Road,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
252011,Birch Road,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.32
252011,Birch Road,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
252011,Birch Road,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.47
252011,Birch Road,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.88
252011,Birch Road,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.54
252011,Birch Road,2023-06-12T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
252011,Birch Road,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.2
252011,Birch Road,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.1
252011,Birch Road,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.6
252011,Birch Road,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,29.9
252011,Birch Road,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252011,Birch Road,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
252011,Birch Road,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252011,Birch Road,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
252011,Birch Road,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252011,Birch Road,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
252011,Birch Road,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
252011,Birch Road,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
252011,Birch Road,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.25
252011,Birch Road,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.38
252011,Birch Road,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.76
252011,Birch Road,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
252011,Birch Road,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
252011,Birch Road,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
252011,Birch Road,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
252011,Birch Road,2023-06-12T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-12T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-12T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-12T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-12T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-12T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-12T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
252011,Birch Road,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
252011,Birch Road,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
252011,Birch Road,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
252011,Birch Road,2023-06-12T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
252011,Birch Road,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
252011,Birch Road,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
252011,Birch Road,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
252011,Birch Road,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
252011,Birch Road,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
252011,Birch Road,2023-06-12T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
252011,Birch Road,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
252011,Birch Road,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
252011,Birch Road,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
252011,Birch Road,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
252011,Birch Road,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
252011,Birch Road,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
252011,Birch Road,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.18
252011,Birch Road,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.13
252011,Birch Road,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.5
252011,Birch Road,2023-06-12T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
252011,Birch Road,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.3
252011,Birch Road,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.8
252011,Birch Road,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.9
252011,Birch Road,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,29.9
252011,Birch Road,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252011,Birch Road,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
252011,Birch Road,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
252011,Birch Road,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
252011,Birch Road,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
252011,Birch Road,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
252011,Birch Road,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
252011,Birch Road,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.92
252011,Birch Road,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.58
252011,Birch Road,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.37
252011,Birch Road,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
252011,Birch Road,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
252011,Birch Road,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
252011,Birch Road,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
252011,Birch Road,2023-06-12T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-12T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-12T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-12T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-12T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-12T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-12T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-12T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
252011,Birch Road,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
252011,Birch Road,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
252011,Birch Road,2023-06-12T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
252011,Birch Road,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
252011,Birch Road,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
252011,Birch Road,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
252011,Birch Road,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
