Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
252011,Birch Road,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
252011,Birch Road,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
252011,Birch Road,2023-06-14T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
252011,Birch Road,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
252011,Birch Road,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
252011,Birch Road,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
252011,Birch Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
252011,Birch Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.47
252011,Birch Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
252011,Birch Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.1
252011,Birch Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.21
252011,Birch Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.75
252011,Birch Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
252011,Birch Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.3
252011,Birch Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.0
252011,Birch Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.5
252011,Birch Road,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,34.2
252011,Birch Road,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252011,Birch Road,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
252011,Birch Road,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252011,Birch Road,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
252011,Birch Road,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
252011,Birch Road,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
252011,Birch Road,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
252011,Birch Road,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.01
252011,Birch Road,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.77
252011,Birch Road,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.44
252011,Birch Road,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
252011,Birch Road,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
252011,Birch Road,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
252011,Birch Road,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
252011,Birch Road,2023-06-14T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-14T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-14T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-14T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-14T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-14T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-14T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-14T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
252011,Birch Road,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
252011,Birch Road,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
252011,Birch Road,2023-06-14T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
252011,Birch Road,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
252011,Birch Road,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
252011,Birch Road,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
252011,Birch Road,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
252011,Birch Road,2023-06-14T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
252011,Birch Road,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
252011,Birch Road,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
252011,Birch Road,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
252011,Birch Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.79
252011,Birch Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.94
252011,Birch Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.99
252011,Birch Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.04
252011,Birch Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
252011,Birch Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
252011,Birch Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.0
252011,Birch Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
252011,Birch Road,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,34.3
252011,Birch Road,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252011,Birch Road,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
252011,Birch Road,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252011,Birch Road,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
252011,Birch Road,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
252011,Birch Road,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
252011,Birch Road,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
252011,Birch Road,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.92
252011,Birch Road,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.5
252011,Birch Road,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.49
252011,Birch Road,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
252011,Birch Road,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
252011,Birch Road,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
252011,Birch Road,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
252011,Birch Road,2023-06-14T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-14T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-14T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-14T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-14T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-14T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-14T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-14T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
252011,Birch Road,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
252011,Birch Road,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
252011,Birch Road,2023-06-14T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
252011,Birch Road,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
252011,Birch Road,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
252011,Birch Road,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
252011,Birch Road,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
252011,Birch Road,2023-06-14T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
252011,Birch Road,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
252011,Birch Road,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
252011,Birch Road,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
252011,Birch Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.42
252011,Birch Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
252011,Birch Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.61
252011,Birch Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.87
252011,Birch Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.78
252011,Birch Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
252011,Birch Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
252011,Birch Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.2
252011,Birch Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
252011,Birch Road,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,34.5
252011,Birch Road,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252011,Birch Road,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
252011,Birch Road,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252011,Birch Road,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
252011,Birch Road,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
252011,Birch Road,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
252011,Birch Road,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
252011,Birch Road,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.55
252011,Birch Road,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.57
252011,Birch Road,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.62
252011,Birch Road,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
252011,Birch Road,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
252011,Birch Road,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
252011,Birch Road,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
252011,Birch Road,2023-06-14T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-14T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-14T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-14T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-14T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-14T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-14T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-14T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
252011,Birch Road,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
252011,Birch Road,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
252011,Birch Road,2023-06-14T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
252011,Birch Road,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
252011,Birch Road,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
252011,Birch Road,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
252011,Birch Road,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
252011,Birch Road,2023-06-14T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
252011,Birch Road,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
252011,Birch Road,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
252011,Birch Road,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
252011,Birch Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.92
252011,Birch Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.64
252011,Birch Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.38
252011,Birch Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.55
252011,Birch Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.5
252011,Birch Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.12
252011,Birch Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
252011,Birch Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
252011,Birch Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.8
252011,Birch Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
252011,Birch Road,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,34.6
252011,Birch Road,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252011,Birch Road,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
252011,Birch Road,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252011,Birch Road,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
252011,Birch Road,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
252011,Birch Road,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
252011,Birch Road,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
252011,Birch Road,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
252011,Birch Road,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
252011,Birch Road,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.7
252011,Birch Road,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.48
252011,Birch Road,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.22
252011,Birch Road,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
252011,Birch Road,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
252011,Birch Road,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
252011,Birch Road,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
252011,Birch Road,2023-06-14T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-14T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-14T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-14T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-14T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-14T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-14T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-14T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
252011,Birch Road,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
252011,Birch Road,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
252011,Birch Road,2023-06-14T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
252011,Birch Road,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
252011,Birch Road,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
252011,Birch Road,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
252011,Birch Road,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
252011,Birch Road,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
252011,Birch Road,2023-06-14T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
252011,Birch Road,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
252011,Birch Road,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
252011,Birch Road,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
252011,Birch Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.49
252011,Birch Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.77
252011,Birch Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.1
252011,Birch Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.46
252011,Birch Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
252011,Birch Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
252011,Birch Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.2
252011,Birch Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
252011,Birch Road,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,34.7
252011,Birch Road,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252011,Birch Road,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
252011,Birch Road,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252011,Birch Road,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
252011,Birch Road,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
252011,Birch Road,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
252011,Birch Road,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
252011,Birch Road,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.91
252011,Birch Road,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.06
252011,Birch Road,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.38
252011,Birch Road,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
252011,Birch Road,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
252011,Birch Road,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
252011,Birch Road,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
252011,Birch Road,2023-06-14T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-14T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-14T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-14T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-14T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-14T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-14T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-14T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
252011,Birch Road,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
252011,Birch Road,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
252011,Birch Road,2023-06-14T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
252011,Birch Road,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
252011,Birch Road,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
252011,Birch Road,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
252011,Birch Road,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
252011,Birch Road,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
252011,Birch Road,2023-06-14T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
252011,Birch Road,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
252011,Birch Road,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
252011,Birch Road,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
252011,Birch Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
252011,Birch Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
252011,Birch Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
252011,Birch Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.31
252011,Birch Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.87
252011,Birch Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.11
252011,Birch Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
252011,Birch Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
252011,Birch Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.6
252011,Birch Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
252011,Birch Road,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,34.8
252011,Birch Road,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252011,Birch Road,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
252011,Birch Road,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252011,Birch Road,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
252011,Birch Road,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
252011,Birch Road,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
252011,Birch Road,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
252011,Birch Road,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.72
252011,Birch Road,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.85
252011,Birch Road,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.85
252011,Birch Road,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
252011,Birch Road,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
252011,Birch Road,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
252011,Birch Road,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
252011,Birch Road,2023-06-14T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-14T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-14T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-14T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-14T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-14T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-14T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-14T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
252011,Birch Road,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
252011,Birch Road,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
252011,Birch Road,2023-06-14T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
252011,Birch Road,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
252011,Birch Road,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
252011,Birch Road,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
252011,Birch Road,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
252011,Birch Road,2023-06-14T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
252011,Birch Road,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
252011,Birch Road,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
252011,Birch Road,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
252011,Birch Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
252011,Birch Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.69
252011,Birch Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
252011,Birch Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.08
252011,Birch Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.39
252011,Birch Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.14
252011,Birch Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
252011,Birch Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.8
252011,Birch Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.1
252011,Birch Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.1
252011,Birch Road,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,34.8
252011,Birch Road,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
252011,Birch Road,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
252011,Birch Road,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252011,Birch Road,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
252011,Birch Road,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252011,Birch Road,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
252011,Birch Road,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
252011,Birch Road,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.67
252011,Birch Road,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.45
252011,Birch Road,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.97
252011,Birch Road,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
252011,Birch Road,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
252011,Birch Road,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
252011,Birch Road,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
252011,Birch Road,2023-06-14T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-14T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-14T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-14T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-14T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-14T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252011,Birch Road,2023-06-14T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-14T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
252011,Birch Road,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
252011,Birch Road,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
252011,Birch Road,2023-06-14T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
252011,Birch Road,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
252011,Birch Road,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
252011,Birch Road,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
252011,Birch Road,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
252011,Birch Road,2023-06-14T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
252011,Birch Road,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
252011,Birch Road,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
252011,Birch Road,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
252011,Birch Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.39
252011,Birch Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
252011,Birch Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.58
252011,Birch Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.37
252011,Birch Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.32
252011,Birch Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
252011,Birch Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
252011,Birch Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,114.9
252011,Birch Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.5
252011,Birch Road,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,34.9
252011,Birch Road,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252011,Birch Road,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
252011,Birch Road,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252011,Birch Road,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
252011,Birch Road,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252011,Birch Road,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
252011,Birch Road,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
252011,Birch Road,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.77
252011,Birch Road,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.7
252011,Birch Road,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.95
252011,Birch Road,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
252011,Birch Road,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
252011,Birch Road,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
252011,Birch Road,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
252011,Birch Road,2023-06-14T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-14T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-14T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-14T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-14T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-14T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-14T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-14T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
252011,Birch Road,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
252011,Birch Road,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
252011,Birch Road,2023-06-14T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
252011,Birch Road,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
252011,Birch Road,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
252011,Birch Road,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
252011,Birch Road,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
252011,Birch Road,2023-06-14T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
252011,Birch Road,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
252011,Birch Road,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
252011,Birch Road,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
252011,Birch Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.01
252011,Birch Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.39
252011,Birch Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.42
252011,Birch Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.69
252011,Birch Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
252011,Birch Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
252011,Birch Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.6
252011,Birch Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.5
252011,Birch Road,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,35.0
252011,Birch Road,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252011,Birch Road,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
252011,Birch Road,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252011,Birch Road,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
252011,Birch Road,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252011,Birch Road,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
252011,Birch Road,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
252011,Birch Road,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.11
252011,Birch Road,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.16
252011,Birch Road,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.67
252011,Birch Road,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
252011,Birch Road,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
252011,Birch Road,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
252011,Birch Road,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
252011,Birch Road,2023-06-14T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-14T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-14T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-14T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
252011,Birch Road,2023-06-14T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
252011,Birch Road,2023-06-14T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.37
252011,Birch Road,2023-06-14T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-14T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
252011,Birch Road,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
252011,Birch Road,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
252011,Birch Road,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.45
252011,Birch Road,2023-06-14T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
252011,Birch Road,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
252011,Birch Road,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
252011,Birch Road,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
252011,Birch Road,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
252011,Birch Road,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
252011,Birch Road,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
252011,Birch Road,2023-06-14T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
252011,Birch Road,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
252011,Birch Road,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
252011,Birch Road,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
252011,Birch Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.63
252011,Birch Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
252011,Birch Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.82
252011,Birch Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.47
252011,Birch Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.77
252011,Birch Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
252011,Birch Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.0
252011,Birch Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.5
252011,Birch Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.3
252011,Birch Road,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,35.1
252011,Birch Road,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252011,Birch Road,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
252011,Birch Road,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
252011,Birch Road,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
252011,Birch Road,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252011,Birch Road,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
252011,Birch Road,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
252011,Birch Road,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.56
252011,Birch Road,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.77
252011,Birch Road,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.14
252011,Birch Road,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
252011,Birch Road,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
252011,Birch Road,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
252011,Birch Road,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
252011,Birch Road,2023-06-14T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-14T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-14T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-14T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-14T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-14T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252011,Birch Road,2023-06-14T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-14T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
252011,Birch Road,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
252011,Birch Road,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
252011,Birch Road,2023-06-14T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
252011,Birch Road,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
252011,Birch Road,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
