Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
252011,Birch Road,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
252011,Birch Road,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
252011,Birch Road,2023-06-14T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
252011,Birch Road,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
252011,Birch Road,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
252011,Birch Road,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
252011,Birch Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
252011,Birch Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
252011,Birch Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
252011,Birch Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.97
252011,Birch Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.57
252011,Birch Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.18
252011,Birch Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
252011,Birch Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
252011,Birch Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.8
252011,Birch Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
252011,Birch Road,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,35.2
252011,Birch Road,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252011,Birch Road,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
252011,Birch Road,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
252011,Birch Road,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
252011,Birch Road,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252011,Birch Road,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
252011,Birch Road,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
252011,Birch Road,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.66
252011,Birch Road,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.79
252011,Birch Road,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.07
252011,Birch Road,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
252011,Birch Road,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
252011,Birch Road,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
252011,Birch Road,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
252011,Birch Road,2023-06-14T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-14T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-14T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-14T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-14T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-14T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252011,Birch Road,2023-06-14T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-14T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
252011,Birch Road,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
252011,Birch Road,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
252011,Birch Road,2023-06-14T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
252011,Birch Road,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
252011,Birch Road,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
252011,Birch Road,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
252011,Birch Road,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
252011,Birch Road,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
252011,Birch Road,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
252011,Birch Road,2023-06-14T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
252011,Birch Road,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
252011,Birch Road,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
252011,Birch Road,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
252011,Birch Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
252011,Birch Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
252011,Birch Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
252011,Birch Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.84
252011,Birch Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.03
252011,Birch Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.98
252011,Birch Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
252011,Birch Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
252011,Birch Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.9
252011,Birch Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
252011,Birch Road,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,35.3
252011,Birch Road,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252011,Birch Road,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
252011,Birch Road,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252011,Birch Road,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
252011,Birch Road,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252011,Birch Road,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
252011,Birch Road,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
252011,Birch Road,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.77
252011,Birch Road,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.26
252011,Birch Road,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.1
252011,Birch Road,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
252011,Birch Road,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
252011,Birch Road,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
252011,Birch Road,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
252011,Birch Road,2023-06-14T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-14T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-14T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-14T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-14T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-14T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
252011,Birch Road,2023-06-14T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-14T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
252011,Birch Road,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
252011,Birch Road,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
252011,Birch Road,2023-06-14T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
252011,Birch Road,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
252011,Birch Road,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
252011,Birch Road,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
252011,Birch Road,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
252011,Birch Road,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
252011,Birch Road,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
252011,Birch Road,2023-06-14T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
252011,Birch Road,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
252011,Birch Road,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
252011,Birch Road,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
252011,Birch Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.03
252011,Birch Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.67
252011,Birch Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.45
252011,Birch Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.69
252011,Birch Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
252011,Birch Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
252011,Birch Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.0
252011,Birch Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.9
252011,Birch Road,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,35.3
252011,Birch Road,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252011,Birch Road,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
252011,Birch Road,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252011,Birch Road,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
252011,Birch Road,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252011,Birch Road,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
252011,Birch Road,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
252011,Birch Road,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.5
252011,Birch Road,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.24
252011,Birch Road,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.32
252011,Birch Road,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
252011,Birch Road,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
252011,Birch Road,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
252011,Birch Road,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
252011,Birch Road,2023-06-14T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-14T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-14T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-14T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-14T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-14T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-14T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-14T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
252011,Birch Road,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
252011,Birch Road,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
252011,Birch Road,2023-06-14T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
252011,Birch Road,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
252011,Birch Road,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
252011,Birch Road,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
252011,Birch Road,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
252011,Birch Road,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
252011,Birch Road,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
252011,Birch Road,2023-06-14T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
252011,Birch Road,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
252011,Birch Road,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
252011,Birch Road,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
252011,Birch Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
252011,Birch Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.8
252011,Birch Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.48
252011,Birch Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.27
252011,Birch Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.19
252011,Birch Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.5
252011,Birch Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
252011,Birch Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,119.9
252011,Birch Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.0
252011,Birch Road,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,35.4
252011,Birch Road,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
252011,Birch Road,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
252011,Birch Road,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
252011,Birch Road,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
252011,Birch Road,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252011,Birch Road,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
252011,Birch Road,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
252011,Birch Road,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.27
252011,Birch Road,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.95
252011,Birch Road,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.86
252011,Birch Road,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
252011,Birch Road,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
252011,Birch Road,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
252011,Birch Road,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
252011,Birch Road,2023-06-14T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-14T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-14T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-14T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-14T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-14T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-14T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-14T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
252011,Birch Road,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
252011,Birch Road,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
252011,Birch Road,2023-06-14T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
252011,Birch Road,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
252011,Birch Road,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
252011,Birch Road,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
252011,Birch Road,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.39
252011,Birch Road,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
252011,Birch Road,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
252011,Birch Road,2023-06-14T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
252011,Birch Road,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
252011,Birch Road,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
252011,Birch Road,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
252011,Birch Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.25
252011,Birch Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.98
252011,Birch Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.05
252011,Birch Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.27
252011,Birch Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
252011,Birch Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
252011,Birch Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.2
252011,Birch Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.4
252011,Birch Road,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,35.5
252011,Birch Road,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252011,Birch Road,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
252011,Birch Road,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252011,Birch Road,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
252011,Birch Road,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252011,Birch Road,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
252011,Birch Road,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
252011,Birch Road,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
252011,Birch Road,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.11
252011,Birch Road,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
252011,Birch Road,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.11
252011,Birch Road,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
252011,Birch Road,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
252011,Birch Road,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
252011,Birch Road,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
252011,Birch Road,2023-06-14T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-14T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-14T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-14T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-14T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-14T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-14T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-14T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
252011,Birch Road,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
252011,Birch Road,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
252011,Birch Road,2023-06-14T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
252011,Birch Road,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
252011,Birch Road,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
252011,Birch Road,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
252011,Birch Road,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
252011,Birch Road,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
252011,Birch Road,2023-06-14T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
252011,Birch Road,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
252011,Birch Road,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
252011,Birch Road,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
252011,Birch Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.07
252011,Birch Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.21
252011,Birch Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.5
252011,Birch Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.01
252011,Birch Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
252011,Birch Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
252011,Birch Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,114.4
252011,Birch Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.2
252011,Birch Road,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,35.5
252011,Birch Road,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252011,Birch Road,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
252011,Birch Road,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252011,Birch Road,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
252011,Birch Road,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252011,Birch Road,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
252011,Birch Road,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.64
252011,Birch Road,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.51
252011,Birch Road,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.93
252011,Birch Road,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.75
252011,Birch Road,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
252011,Birch Road,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
252011,Birch Road,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
252011,Birch Road,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
252011,Birch Road,2023-06-14T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-14T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-14T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-14T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-14T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-14T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-14T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-14T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
252011,Birch Road,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
252011,Birch Road,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
252011,Birch Road,2023-06-14T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
252011,Birch Road,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
252011,Birch Road,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
252011,Birch Road,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
252011,Birch Road,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
252011,Birch Road,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
252011,Birch Road,2023-06-14T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
252011,Birch Road,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
252011,Birch Road,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
252011,Birch Road,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
252011,Birch Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.43
252011,Birch Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
252011,Birch Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.4
252011,Birch Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,33.8
252011,Birch Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.47
252011,Birch Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.6
252011,Birch Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.0
252011,Birch Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,141.8
252011,Birch Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.6
252011,Birch Road,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,35.6
252011,Birch Road,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252011,Birch Road,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
252011,Birch Road,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
252011,Birch Road,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
252011,Birch Road,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252011,Birch Road,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
252011,Birch Road,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
252011,Birch Road,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.52
252011,Birch Road,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.53
252011,Birch Road,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.77
252011,Birch Road,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
252011,Birch Road,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
252011,Birch Road,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
252011,Birch Road,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
252011,Birch Road,2023-06-14T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-14T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-14T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-14T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-14T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-14T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-14T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-14T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
252011,Birch Road,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
252011,Birch Road,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
252011,Birch Road,2023-06-14T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
252011,Birch Road,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
252011,Birch Road,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
252011,Birch Road,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
252011,Birch Road,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
252011,Birch Road,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
252011,Birch Road,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
252011,Birch Road,2023-06-14T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
252011,Birch Road,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
252011,Birch Road,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
252011,Birch Road,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
252011,Birch Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.05
252011,Birch Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
252011,Birch Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
252011,Birch Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,31.28
252011,Birch Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.59
252011,Birch Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,77.4
252011,Birch Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
252011,Birch Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,132.1
252011,Birch Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
252011,Birch Road,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,35.7
252011,Birch Road,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252011,Birch Road,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
252011,Birch Road,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
252011,Birch Road,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
252011,Birch Road,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252011,Birch Road,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
252011,Birch Road,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.95
252011,Birch Road,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.97
252011,Birch Road,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.63
252011,Birch Road,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.97
252011,Birch Road,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
252011,Birch Road,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
252011,Birch Road,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
252011,Birch Road,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
252011,Birch Road,2023-06-14T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-14T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-14T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-14T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-14T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-14T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-14T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-14T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
252011,Birch Road,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
252011,Birch Road,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
252011,Birch Road,2023-06-14T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
252011,Birch Road,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
252011,Birch Road,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
252011,Birch Road,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
252011,Birch Road,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
252011,Birch Road,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
252011,Birch Road,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
252011,Birch Road,2023-06-14T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
252011,Birch Road,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
252011,Birch Road,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
252011,Birch Road,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
252011,Birch Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
252011,Birch Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.58
252011,Birch Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
252011,Birch Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
252011,Birch Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.45
252011,Birch Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
252011,Birch Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
252011,Birch Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
252011,Birch Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.1
252011,Birch Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
252011,Birch Road,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,35.8
252011,Birch Road,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252011,Birch Road,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
252011,Birch Road,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252011,Birch Road,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
252011,Birch Road,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
252011,Birch Road,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
252011,Birch Road,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.84
252011,Birch Road,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.62
252011,Birch Road,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.1
252011,Birch Road,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.01
252011,Birch Road,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
252011,Birch Road,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
252011,Birch Road,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
252011,Birch Road,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
252011,Birch Road,2023-06-14T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-14T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-14T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-14T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-14T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-14T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
252011,Birch Road,2023-06-14T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-14T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
252011,Birch Road,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
252011,Birch Road,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
252011,Birch Road,2023-06-14T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
252011,Birch Road,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
252011,Birch Road,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
252011,Birch Road,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
252011,Birch Road,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
252011,Birch Road,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
252011,Birch Road,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
252011,Birch Road,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
252011,Birch Road,2023-06-14T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
252011,Birch Road,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
252011,Birch Road,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
252011,Birch Road,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
252011,Birch Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
252011,Birch Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.57
252011,Birch Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
252011,Birch Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.5
252011,Birch Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
252011,Birch Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.8
252011,Birch Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
252011,Birch Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.6
252011,Birch Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
252011,Birch Road,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,35.9
252011,Birch Road,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252011,Birch Road,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
252011,Birch Road,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252011,Birch Road,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
252011,Birch Road,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252011,Birch Road,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
252011,Birch Road,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.7
252011,Birch Road,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.78
252011,Birch Road,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.05
252011,Birch Road,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.65
252011,Birch Road,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
252011,Birch Road,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
252011,Birch Road,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
252011,Birch Road,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
252011,Birch Road,2023-06-14T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-14T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-14T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-14T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
252011,Birch Road,2023-06-14T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-14T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.36
252011,Birch Road,2023-06-14T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-14T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
252011,Birch Road,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
252011,Birch Road,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
252011,Birch Road,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.41
252011,Birch Road,2023-06-14T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
252011,Birch Road,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
252011,Birch Road,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
252011,Birch Road,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
252011,Birch Road,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
