Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
252011,Birch Road,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
252011,Birch Road,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
252011,Birch Road,2023-06-14T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
252011,Birch Road,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
252011,Birch Road,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
252011,Birch Road,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
252011,Birch Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.01
252011,Birch Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
252011,Birch Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.09
252011,Birch Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
252011,Birch Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,73.5
252011,Birch Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
252011,Birch Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,122.9
252011,Birch Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
252011,Birch Road,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,35.9
252011,Birch Road,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252011,Birch Road,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
252011,Birch Road,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252011,Birch Road,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
252011,Birch Road,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
252011,Birch Road,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
252011,Birch Road,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
252011,Birch Road,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.06
252011,Birch Road,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.97
252011,Birch Road,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.22
252011,Birch Road,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
252011,Birch Road,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
252011,Birch Road,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
252011,Birch Road,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
252011,Birch Road,2023-06-14T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-14T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-14T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-14T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-14T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-14T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.46
252011,Birch Road,2023-06-14T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-14T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
252011,Birch Road,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
252011,Birch Road,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
252011,Birch Road,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.54
252011,Birch Road,2023-06-14T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
252011,Birch Road,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
252011,Birch Road,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
252011,Birch Road,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.4
252011,Birch Road,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
252011,Birch Road,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
252011,Birch Road,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
252011,Birch Road,2023-06-14T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
252011,Birch Road,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
252011,Birch Road,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
252011,Birch Road,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
252011,Birch Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.26
252011,Birch Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
252011,Birch Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.69
252011,Birch Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
252011,Birch Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,72.5
252011,Birch Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
252011,Birch Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,119.7
252011,Birch Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
252011,Birch Road,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,36.1
252011,Birch Road,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252011,Birch Road,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
252011,Birch Road,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252011,Birch Road,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
252011,Birch Road,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252011,Birch Road,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
252011,Birch Road,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.05
252011,Birch Road,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
252011,Birch Road,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.26
252011,Birch Road,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.72
252011,Birch Road,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.96
252011,Birch Road,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
252011,Birch Road,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
252011,Birch Road,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
252011,Birch Road,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
252011,Birch Road,2023-06-14T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-14T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-14T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-14T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-14T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-14T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-14T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-14T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
252011,Birch Road,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
252011,Birch Road,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
252011,Birch Road,2023-06-14T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
252011,Birch Road,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
252011,Birch Road,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
252011,Birch Road,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
252011,Birch Road,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
252011,Birch Road,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
252011,Birch Road,2023-06-14T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
252011,Birch Road,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
252011,Birch Road,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
252011,Birch Road,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
252011,Birch Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
252011,Birch Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.98
252011,Birch Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
252011,Birch Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
252011,Birch Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.41
252011,Birch Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
252011,Birch Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
252011,Birch Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
252011,Birch Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.7
252011,Birch Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
252011,Birch Road,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,36.2
252011,Birch Road,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252011,Birch Road,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
252011,Birch Road,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252011,Birch Road,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
252011,Birch Road,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252011,Birch Road,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
252011,Birch Road,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
252011,Birch Road,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.88
252011,Birch Road,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.18
252011,Birch Road,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.88
252011,Birch Road,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
252011,Birch Road,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
252011,Birch Road,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
252011,Birch Road,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
252011,Birch Road,2023-06-14T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-14T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-14T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-14T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-14T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-14T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-14T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-14T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
252011,Birch Road,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
252011,Birch Road,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
252011,Birch Road,2023-06-14T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
252011,Birch Road,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
252011,Birch Road,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
252011,Birch Road,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
252011,Birch Road,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
252011,Birch Road,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
252011,Birch Road,2023-06-14T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
252011,Birch Road,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
252011,Birch Road,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
252011,Birch Road,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
252011,Birch Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
252011,Birch Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.15
252011,Birch Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
252011,Birch Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
252011,Birch Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.04
252011,Birch Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
252011,Birch Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
252011,Birch Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
252011,Birch Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.6
252011,Birch Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
252011,Birch Road,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,36.3
252011,Birch Road,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252011,Birch Road,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
252011,Birch Road,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252011,Birch Road,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
252011,Birch Road,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252011,Birch Road,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
252011,Birch Road,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
252011,Birch Road,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.25
252011,Birch Road,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.5
252011,Birch Road,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,9.42
252011,Birch Road,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
252011,Birch Road,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
252011,Birch Road,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
252011,Birch Road,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
252011,Birch Road,2023-06-14T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-14T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-14T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-14T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-14T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-14T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-14T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-14T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
252011,Birch Road,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
252011,Birch Road,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
252011,Birch Road,2023-06-14T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
252011,Birch Road,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
252011,Birch Road,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
252011,Birch Road,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
252011,Birch Road,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
252011,Birch Road,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
252011,Birch Road,2023-06-14T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
252011,Birch Road,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
252011,Birch Road,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
252011,Birch Road,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
252011,Birch Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
252011,Birch Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.43
252011,Birch Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
252011,Birch Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
252011,Birch Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.68
252011,Birch Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
252011,Birch Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,63.7
252011,Birch Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
252011,Birch Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,105.9
252011,Birch Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
252011,Birch Road,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,36.3
252011,Birch Road,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
252011,Birch Road,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
252011,Birch Road,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
252011,Birch Road,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
252011,Birch Road,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252011,Birch Road,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
252011,Birch Road,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.07
252011,Birch Road,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.45
252011,Birch Road,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.47
252011,Birch Road,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.39
252011,Birch Road,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
252011,Birch Road,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
252011,Birch Road,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
252011,Birch Road,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
252011,Birch Road,2023-06-14T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-14T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-14T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-14T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-14T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-14T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-14T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-14T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
252011,Birch Road,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
252011,Birch Road,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
252011,Birch Road,2023-06-14T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
252011,Birch Road,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
252011,Birch Road,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
252011,Birch Road,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
252011,Birch Road,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
252011,Birch Road,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
252011,Birch Road,2023-06-14T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
252011,Birch Road,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
252011,Birch Road,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
252011,Birch Road,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
252011,Birch Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
252011,Birch Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.41
252011,Birch Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252011,Birch Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
252011,Birch Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.82
252011,Birch Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
252011,Birch Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
252011,Birch Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
252011,Birch Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.4
252011,Birch Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
252011,Birch Road,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,36.3
252011,Birch Road,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252011,Birch Road,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
252011,Birch Road,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252011,Birch Road,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
252011,Birch Road,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252011,Birch Road,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
252011,Birch Road,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
252011,Birch Road,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.17
252011,Birch Road,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.57
252011,Birch Road,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.14
252011,Birch Road,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
252011,Birch Road,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
252011,Birch Road,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
252011,Birch Road,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
252011,Birch Road,2023-06-14T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-14T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-14T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-14T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-14T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-14T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-14T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-14T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
252011,Birch Road,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
252011,Birch Road,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
252011,Birch Road,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
252011,Birch Road,2023-06-14T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
252011,Birch Road,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
252011,Birch Road,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
252011,Birch Road,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
252011,Birch Road,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
252011,Birch Road,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
252011,Birch Road,2023-06-14T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
252011,Birch Road,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
252011,Birch Road,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
252011,Birch Road,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
252011,Birch Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
252011,Birch Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.54
252011,Birch Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
252011,Birch Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.99
252011,Birch Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
252011,Birch Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,58.1
252011,Birch Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
252011,Birch Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.1
252011,Birch Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
252011,Birch Road,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,36.4
252011,Birch Road,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
252011,Birch Road,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
252011,Birch Road,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
252011,Birch Road,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252011,Birch Road,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
252011,Birch Road,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
252011,Birch Road,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.07
252011,Birch Road,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.88
252011,Birch Road,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.38
252011,Birch Road,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
252011,Birch Road,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
252011,Birch Road,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
252011,Birch Road,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
252011,Birch Road,2023-06-14T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-14T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-14T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-14T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-14T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-14T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-14T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-14T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
252011,Birch Road,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
252011,Birch Road,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
252011,Birch Road,2023-06-14T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
252011,Birch Road,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
252011,Birch Road,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
252011,Birch Road,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
252011,Birch Road,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
252011,Birch Road,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
252011,Birch Road,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
252011,Birch Road,2023-06-14T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
252011,Birch Road,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
252011,Birch Road,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
252011,Birch Road,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
252011,Birch Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
252011,Birch Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.01
252011,Birch Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
252011,Birch Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.14
252011,Birch Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
252011,Birch Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,68.2
252011,Birch Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
252011,Birch Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,113.0
252011,Birch Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
252011,Birch Road,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,36.4
252011,Birch Road,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
252011,Birch Road,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
252011,Birch Road,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
252011,Birch Road,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252011,Birch Road,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
252011,Birch Road,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
252011,Birch Road,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.84
252011,Birch Road,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.1
252011,Birch Road,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,10.73
252011,Birch Road,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
252011,Birch Road,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
252011,Birch Road,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
252011,Birch Road,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
252011,Birch Road,2023-06-14T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-14T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-14T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-14T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-14T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-14T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.4
252011,Birch Road,2023-06-14T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-14T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
252011,Birch Road,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
252011,Birch Road,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
252011,Birch Road,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.17
252011,Birch Road,2023-06-14T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
252011,Birch Road,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
252011,Birch Road,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
252011,Birch Road,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.7
252011,Birch Road,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
252011,Birch Road,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
252011,Birch Road,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
252011,Birch Road,2023-06-14T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
252011,Birch Road,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
252011,Birch Road,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
252011,Birch Road,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
252011,Birch Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
252011,Birch Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.18
252011,Birch Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
252011,Birch Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
252011,Birch Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.11
252011,Birch Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
252011,Birch Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,65.4
252011,Birch Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
252011,Birch Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.0
252011,Birch Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
252011,Birch Road,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,36.4
252011,Birch Road,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252011,Birch Road,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
252011,Birch Road,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252011,Birch Road,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
252011,Birch Road,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252011,Birch Road,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
252011,Birch Road,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
252011,Birch Road,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.63
252011,Birch Road,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.28
252011,Birch Road,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.08
252011,Birch Road,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
252011,Birch Road,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
252011,Birch Road,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
252011,Birch Road,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
252011,Birch Road,2023-06-14T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-14T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-14T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-14T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-14T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-14T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-14T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-14T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
252011,Birch Road,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
252011,Birch Road,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
252011,Birch Road,2023-06-14T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
252011,Birch Road,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
252011,Birch Road,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
252011,Birch Road,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
252011,Birch Road,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
252011,Birch Road,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
252011,Birch Road,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
252011,Birch Road,2023-06-14T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
252011,Birch Road,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
252011,Birch Road,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
252011,Birch Road,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
252011,Birch Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
252011,Birch Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.38
252011,Birch Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
252011,Birch Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.91
252011,Birch Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
252011,Birch Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,60.1
252011,Birch Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
252011,Birch Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.4
252011,Birch Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
252011,Birch Road,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,36.4
252011,Birch Road,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252011,Birch Road,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
252011,Birch Road,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252011,Birch Road,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
252011,Birch Road,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252011,Birch Road,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
252011,Birch Road,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
252011,Birch Road,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.14
252011,Birch Road,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.87
252011,Birch Road,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.2
252011,Birch Road,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.2
252011,Birch Road,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
252011,Birch Road,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
252011,Birch Road,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
252011,Birch Road,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
252011,Birch Road,2023-06-14T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-14T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-14T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-14T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-14T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-14T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-14T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-14T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
252011,Birch Road,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
252011,Birch Road,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
252011,Birch Road,2023-06-14T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
252011,Birch Road,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
252011,Birch Road,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
252011,Birch Road,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
252011,Birch Road,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
