Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
252011,Birch Road,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
252011,Birch Road,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
252011,Birch Road,2023-06-14T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
252011,Birch Road,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
252011,Birch Road,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
252011,Birch Road,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
252011,Birch Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
252011,Birch Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.95
252011,Birch Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
252011,Birch Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
252011,Birch Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.89
252011,Birch Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.83
252011,Birch Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,64.3
252011,Birch Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
252011,Birch Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,115.4
252011,Birch Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
252011,Birch Road,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,36.4
252011,Birch Road,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252011,Birch Road,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
252011,Birch Road,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252011,Birch Road,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
252011,Birch Road,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252011,Birch Road,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
252011,Birch Road,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
252011,Birch Road,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.77
252011,Birch Road,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.28
252011,Birch Road,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.86
252011,Birch Road,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.04
252011,Birch Road,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
252011,Birch Road,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
252011,Birch Road,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
252011,Birch Road,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
252011,Birch Road,2023-06-14T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-14T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-14T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-14T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-14T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-14T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
252011,Birch Road,2023-06-14T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-14T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
252011,Birch Road,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
252011,Birch Road,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
252011,Birch Road,2023-06-14T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
252011,Birch Road,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
252011,Birch Road,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
252011,Birch Road,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
252011,Birch Road,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
252011,Birch Road,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
252011,Birch Road,2023-06-14T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
252011,Birch Road,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
252011,Birch Road,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
252011,Birch Road,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
252011,Birch Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
252011,Birch Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.18
252011,Birch Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
252011,Birch Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
252011,Birch Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.37
252011,Birch Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.63
252011,Birch Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
252011,Birch Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
252011,Birch Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.8
252011,Birch Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
252011,Birch Road,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,36.4
252011,Birch Road,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252011,Birch Road,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
252011,Birch Road,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252011,Birch Road,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
252011,Birch Road,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252011,Birch Road,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
252011,Birch Road,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
252011,Birch Road,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.78
252011,Birch Road,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.17
252011,Birch Road,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.21
252011,Birch Road,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.09
252011,Birch Road,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
252011,Birch Road,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
252011,Birch Road,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
252011,Birch Road,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
252011,Birch Road,2023-06-14T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-14T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-14T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-14T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-14T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-14T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
252011,Birch Road,2023-06-14T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-14T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
252011,Birch Road,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
252011,Birch Road,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
252011,Birch Road,2023-06-14T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
252011,Birch Road,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
252011,Birch Road,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
252011,Birch Road,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
252011,Birch Road,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
252011,Birch Road,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
252011,Birch Road,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
252011,Birch Road,2023-06-14T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
252011,Birch Road,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
252011,Birch Road,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
252011,Birch Road,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
252011,Birch Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
252011,Birch Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.72
252011,Birch Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
252011,Birch Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
252011,Birch Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.63
252011,Birch Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.64
252011,Birch Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.6
252011,Birch Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
252011,Birch Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.1
252011,Birch Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
252011,Birch Road,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,36.5
252011,Birch Road,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252011,Birch Road,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
252011,Birch Road,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252011,Birch Road,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
252011,Birch Road,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252011,Birch Road,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
252011,Birch Road,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
252011,Birch Road,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.23
252011,Birch Road,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.18
252011,Birch Road,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.12
252011,Birch Road,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.86
252011,Birch Road,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
252011,Birch Road,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
252011,Birch Road,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
252011,Birch Road,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
252011,Birch Road,2023-06-14T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-14T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-14T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-14T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-14T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-14T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-06-14T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-14T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
252011,Birch Road,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
252011,Birch Road,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
252011,Birch Road,2023-06-14T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
252011,Birch Road,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
252011,Birch Road,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
252011,Birch Road,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
252011,Birch Road,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
252011,Birch Road,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
252011,Birch Road,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
252011,Birch Road,2023-06-14T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
252011,Birch Road,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
252011,Birch Road,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
252011,Birch Road,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
252011,Birch Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
252011,Birch Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.75
252011,Birch Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
252011,Birch Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
252011,Birch Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.46
252011,Birch Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
252011,Birch Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
252011,Birch Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
252011,Birch Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.2
252011,Birch Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
252011,Birch Road,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,36.6
252011,Birch Road,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252011,Birch Road,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
252011,Birch Road,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252011,Birch Road,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
252011,Birch Road,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252011,Birch Road,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
252011,Birch Road,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.15
252011,Birch Road,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.84
252011,Birch Road,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.56
252011,Birch Road,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.92
252011,Birch Road,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
252011,Birch Road,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
252011,Birch Road,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
252011,Birch Road,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
252011,Birch Road,2023-06-14T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-14T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-14T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-14T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-14T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-14T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
252011,Birch Road,2023-06-14T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-14T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
252011,Birch Road,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
252011,Birch Road,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
252011,Birch Road,2023-06-14T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
252011,Birch Road,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
252011,Birch Road,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
252011,Birch Road,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.89
252011,Birch Road,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
252011,Birch Road,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
252011,Birch Road,2023-06-14T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
252011,Birch Road,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
252011,Birch Road,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
252011,Birch Road,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
252011,Birch Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
252011,Birch Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.9
252011,Birch Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
252011,Birch Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.94
252011,Birch Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.32
252011,Birch Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.24
252011,Birch Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
252011,Birch Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
252011,Birch Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.0
252011,Birch Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
252011,Birch Road,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,36.6
252011,Birch Road,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252011,Birch Road,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
252011,Birch Road,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252011,Birch Road,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
252011,Birch Road,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252011,Birch Road,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
252011,Birch Road,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
252011,Birch Road,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.64
252011,Birch Road,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.62
252011,Birch Road,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.81
252011,Birch Road,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
252011,Birch Road,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
252011,Birch Road,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
252011,Birch Road,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
252011,Birch Road,2023-06-14T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-14T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-14T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-14T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-14T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-14T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-14T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-14T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
252011,Birch Road,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
252011,Birch Road,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
252011,Birch Road,2023-06-14T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
252011,Birch Road,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
252011,Birch Road,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
252011,Birch Road,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
252011,Birch Road,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.38
252011,Birch Road,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
252011,Birch Road,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
252011,Birch Road,2023-06-14T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
252011,Birch Road,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
252011,Birch Road,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
252011,Birch Road,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
252011,Birch Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
252011,Birch Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.81
252011,Birch Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
252011,Birch Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
252011,Birch Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.03
252011,Birch Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
252011,Birch Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,68.5
252011,Birch Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
252011,Birch Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,115.4
252011,Birch Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
252011,Birch Road,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,36.6
252011,Birch Road,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
252011,Birch Road,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252011,Birch Road,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
252011,Birch Road,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252011,Birch Road,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
252011,Birch Road,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
252011,Birch Road,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.89
252011,Birch Road,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.5
252011,Birch Road,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.89
252011,Birch Road,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
252011,Birch Road,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
252011,Birch Road,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
252011,Birch Road,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
252011,Birch Road,2023-06-14T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-14T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-14T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-14T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-14T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-14T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-14T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-14T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
252011,Birch Road,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
252011,Birch Road,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
252011,Birch Road,2023-06-14T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
252011,Birch Road,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
252011,Birch Road,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
252011,Birch Road,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
252011,Birch Road,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
252011,Birch Road,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
252011,Birch Road,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
252011,Birch Road,2023-06-14T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
252011,Birch Road,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
252011,Birch Road,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
252011,Birch Road,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
252011,Birch Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
252011,Birch Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.47
252011,Birch Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
252011,Birch Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.13
252011,Birch Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,33.14
252011,Birch Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
252011,Birch Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,80.9
252011,Birch Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
252011,Birch Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,141.6
252011,Birch Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
252011,Birch Road,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,36.6
252011,Birch Road,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252011,Birch Road,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
252011,Birch Road,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252011,Birch Road,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
252011,Birch Road,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252011,Birch Road,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
252011,Birch Road,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.91
252011,Birch Road,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.23
252011,Birch Road,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.87
252011,Birch Road,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.95
252011,Birch Road,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
252011,Birch Road,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
252011,Birch Road,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
252011,Birch Road,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
252011,Birch Road,2023-06-14T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-14T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-14T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-14T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-14T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-14T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-14T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-14T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
252011,Birch Road,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
252011,Birch Road,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
252011,Birch Road,2023-06-14T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
252011,Birch Road,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
252011,Birch Road,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
252011,Birch Road,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
252011,Birch Road,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.04
252011,Birch Road,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
252011,Birch Road,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
252011,Birch Road,2023-06-14T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
252011,Birch Road,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
252011,Birch Road,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
252011,Birch Road,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
252011,Birch Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
252011,Birch Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.93
252011,Birch Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.01
252011,Birch Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.92
252011,Birch Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
252011,Birch Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,63.4
252011,Birch Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
252011,Birch Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,111.2
252011,Birch Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
252011,Birch Road,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,36.8
252011,Birch Road,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252011,Birch Road,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
252011,Birch Road,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252011,Birch Road,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
252011,Birch Road,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
252011,Birch Road,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.51
252011,Birch Road,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
252011,Birch Road,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.63
252011,Birch Road,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.94
252011,Birch Road,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.38
252011,Birch Road,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
252011,Birch Road,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
252011,Birch Road,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
252011,Birch Road,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
252011,Birch Road,2023-06-14T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-14T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-14T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-14T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-14T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-14T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-14T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-14T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
252011,Birch Road,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
252011,Birch Road,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
252011,Birch Road,2023-06-14T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
252011,Birch Road,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
252011,Birch Road,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
252011,Birch Road,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
252011,Birch Road,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
252011,Birch Road,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.52
252011,Birch Road,2023-06-14T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
252011,Birch Road,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
252011,Birch Road,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
252011,Birch Road,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
252011,Birch Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
252011,Birch Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.76
252011,Birch Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.05
252011,Birch Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.95
252011,Birch Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
252011,Birch Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.1
252011,Birch Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
252011,Birch Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.2
252011,Birch Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
252011,Birch Road,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,36.9
252011,Birch Road,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252011,Birch Road,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
252011,Birch Road,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252011,Birch Road,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
252011,Birch Road,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
252011,Birch Road,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
252011,Birch Road,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.53
252011,Birch Road,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.08
252011,Birch Road,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.87
252011,Birch Road,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
252011,Birch Road,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
252011,Birch Road,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
252011,Birch Road,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
252011,Birch Road,2023-06-14T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-14T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-14T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-14T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-14T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-14T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-14T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-14T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
252011,Birch Road,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
252011,Birch Road,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
252011,Birch Road,2023-06-14T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
252011,Birch Road,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
252011,Birch Road,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
252011,Birch Road,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
252011,Birch Road,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
252011,Birch Road,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
252011,Birch Road,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
252011,Birch Road,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
252011,Birch Road,2023-06-14T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
252011,Birch Road,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
252011,Birch Road,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
252011,Birch Road,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
252011,Birch Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
252011,Birch Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.71
252011,Birch Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
252011,Birch Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.83
252011,Birch Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
252011,Birch Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,60.5
252011,Birch Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
252011,Birch Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.1
252011,Birch Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
252011,Birch Road,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,37.0
252011,Birch Road,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252011,Birch Road,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
252011,Birch Road,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252011,Birch Road,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
252011,Birch Road,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252011,Birch Road,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
252011,Birch Road,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
252011,Birch Road,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.94
252011,Birch Road,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.63
252011,Birch Road,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.95
252011,Birch Road,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
252011,Birch Road,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
252011,Birch Road,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
252011,Birch Road,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
252011,Birch Road,2023-06-14T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-14T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-14T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-14T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-14T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-14T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-14T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-14T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
252011,Birch Road,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
252011,Birch Road,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
252011,Birch Road,2023-06-14T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
252011,Birch Road,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
252011,Birch Road,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
252011,Birch Road,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
252011,Birch Road,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
