Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
252011,Birch Road,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
252011,Birch Road,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
252011,Birch Road,2023-06-14T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
252011,Birch Road,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
252011,Birch Road,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
252011,Birch Road,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
252011,Birch Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
252011,Birch Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.15
252011,Birch Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
252011,Birch Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
252011,Birch Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.23
252011,Birch Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
252011,Birch Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,65.2
252011,Birch Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
252011,Birch Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.4
252011,Birch Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
252011,Birch Road,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,36.9
252011,Birch Road,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
252011,Birch Road,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252011,Birch Road,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
252011,Birch Road,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252011,Birch Road,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
252011,Birch Road,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.81
252011,Birch Road,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
252011,Birch Road,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.16
252011,Birch Road,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.24
252011,Birch Road,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.3
252011,Birch Road,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
252011,Birch Road,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
252011,Birch Road,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
252011,Birch Road,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
252011,Birch Road,2023-06-14T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-14T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-14T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-14T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-14T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-14T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.14
252011,Birch Road,2023-06-14T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-14T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
252011,Birch Road,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
252011,Birch Road,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
252011,Birch Road,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
252011,Birch Road,2023-06-14T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
252011,Birch Road,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
252011,Birch Road,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
252011,Birch Road,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
252011,Birch Road,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
252011,Birch Road,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
252011,Birch Road,2023-06-14T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
252011,Birch Road,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
252011,Birch Road,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
252011,Birch Road,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
252011,Birch Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
252011,Birch Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.93
252011,Birch Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
252011,Birch Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
252011,Birch Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.61
252011,Birch Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
252011,Birch Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,63.4
252011,Birch Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
252011,Birch Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.2
252011,Birch Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
252011,Birch Road,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,36.8
252011,Birch Road,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
252011,Birch Road,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
252011,Birch Road,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252011,Birch Road,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
252011,Birch Road,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252011,Birch Road,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
252011,Birch Road,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.66
252011,Birch Road,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.68
252011,Birch Road,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.03
252011,Birch Road,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.64
252011,Birch Road,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
252011,Birch Road,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
252011,Birch Road,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
252011,Birch Road,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
252011,Birch Road,2023-06-14T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-14T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-14T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-14T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-14T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-14T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.17
252011,Birch Road,2023-06-14T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-14T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
252011,Birch Road,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
252011,Birch Road,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
252011,Birch Road,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
252011,Birch Road,2023-06-14T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
252011,Birch Road,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
252011,Birch Road,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
252011,Birch Road,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
252011,Birch Road,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
252011,Birch Road,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
252011,Birch Road,2023-06-14T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
252011,Birch Road,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
252011,Birch Road,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
252011,Birch Road,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
252011,Birch Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
252011,Birch Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.97
252011,Birch Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
252011,Birch Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.26
252011,Birch Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.05
252011,Birch Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,61.7
252011,Birch Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
252011,Birch Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.2
252011,Birch Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
252011,Birch Road,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,36.7
252011,Birch Road,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
252011,Birch Road,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252011,Birch Road,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
252011,Birch Road,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252011,Birch Road,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
252011,Birch Road,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
252011,Birch Road,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.13
252011,Birch Road,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.21
252011,Birch Road,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.56
252011,Birch Road,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
252011,Birch Road,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
252011,Birch Road,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
252011,Birch Road,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
252011,Birch Road,2023-06-14T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-14T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-14T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-14T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-14T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-14T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-14T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-14T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
252011,Birch Road,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
252011,Birch Road,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
252011,Birch Road,2023-06-14T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
252011,Birch Road,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
252011,Birch Road,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
252011,Birch Road,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
252011,Birch Road,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
252011,Birch Road,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
252011,Birch Road,2023-06-14T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
252011,Birch Road,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
252011,Birch Road,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
252011,Birch Road,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
252011,Birch Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
252011,Birch Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.49
252011,Birch Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
252011,Birch Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,31.35
252011,Birch Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.08
252011,Birch Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,74.8
252011,Birch Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
252011,Birch Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,133.6
252011,Birch Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
252011,Birch Road,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,36.7
252011,Birch Road,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
252011,Birch Road,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252011,Birch Road,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
252011,Birch Road,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252011,Birch Road,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
252011,Birch Road,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
252011,Birch Road,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.92
252011,Birch Road,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.91
252011,Birch Road,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.59
252011,Birch Road,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.33
252011,Birch Road,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
252011,Birch Road,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
252011,Birch Road,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
252011,Birch Road,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
252011,Birch Road,2023-06-14T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-14T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-14T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-14T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-14T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-14T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252011,Birch Road,2023-06-14T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-14T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
252011,Birch Road,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
252011,Birch Road,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
252011,Birch Road,2023-06-14T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
252011,Birch Road,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
252011,Birch Road,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
252011,Birch Road,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
252011,Birch Road,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
252011,Birch Road,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
252011,Birch Road,2023-06-14T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
252011,Birch Road,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
252011,Birch Road,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
252011,Birch Road,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
252011,Birch Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.8
252011,Birch Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.49
252011,Birch Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.65
252011,Birch Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,36.47
252011,Birch Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.21
252011,Birch Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.3
252011,Birch Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.1
252011,Birch Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,155.0
252011,Birch Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.6
252011,Birch Road,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,36.8
252011,Birch Road,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252011,Birch Road,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
252011,Birch Road,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252011,Birch Road,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
252011,Birch Road,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252011,Birch Road,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
252011,Birch Road,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
252011,Birch Road,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
252011,Birch Road,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.06
252011,Birch Road,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.86
252011,Birch Road,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.37
252011,Birch Road,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
252011,Birch Road,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
252011,Birch Road,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
252011,Birch Road,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
252011,Birch Road,2023-06-14T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-14T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-14T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-14T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-14T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
252011,Birch Road,2023-06-14T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-14T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-14T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252011,Birch Road,2023-06-14T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
252011,Birch Road,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
252011,Birch Road,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
252011,Birch Road,2023-06-14T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
252011,Birch Road,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
252011,Birch Road,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
252011,Birch Road,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
252011,Birch Road,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
252011,Birch Road,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
252011,Birch Road,2023-06-14T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
252011,Birch Road,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
252011,Birch Road,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
252011,Birch Road,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
252011,Birch Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
252011,Birch Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.58
252011,Birch Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
252011,Birch Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,39.23
252011,Birch Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.52
252011,Birch Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,95.5
252011,Birch Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
252011,Birch Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,165.8
252011,Birch Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
252011,Birch Road,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,36.9
252011,Birch Road,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
252011,Birch Road,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252011,Birch Road,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
252011,Birch Road,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252011,Birch Road,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
252011,Birch Road,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
252011,Birch Road,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.17
252011,Birch Road,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,42.28
252011,Birch Road,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.41
252011,Birch Road,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,105.5
252011,Birch Road,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
252011,Birch Road,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
252011,Birch Road,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
252011,Birch Road,2023-06-14T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-14T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-14T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-14T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-14T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-14T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-14T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-14T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
252011,Birch Road,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
252011,Birch Road,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
252011,Birch Road,2023-06-14T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
252011,Birch Road,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
252011,Birch Road,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
252011,Birch Road,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
252011,Birch Road,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
252011,Birch Road,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
252011,Birch Road,2023-06-14T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
252011,Birch Road,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
252011,Birch Road,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
252011,Birch Road,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
252011,Birch Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
252011,Birch Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.33
252011,Birch Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
252011,Birch Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.72
252011,Birch Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.32
252011,Birch Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,74.8
252011,Birch Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
252011,Birch Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,125.5
252011,Birch Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
252011,Birch Road,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,36.9
252011,Birch Road,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
252011,Birch Road,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252011,Birch Road,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
252011,Birch Road,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252011,Birch Road,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
252011,Birch Road,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
252011,Birch Road,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.92
252011,Birch Road,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
252011,Birch Road,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.16
252011,Birch Road,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
252011,Birch Road,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
252011,Birch Road,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
252011,Birch Road,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
252011,Birch Road,2023-06-14T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-14T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-14T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-14T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-14T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-14T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-14T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-14T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
252011,Birch Road,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
252011,Birch Road,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
252011,Birch Road,2023-06-14T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
252011,Birch Road,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
252011,Birch Road,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
252011,Birch Road,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
252011,Birch Road,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
252011,Birch Road,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
252011,Birch Road,2023-06-14T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
252011,Birch Road,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
252011,Birch Road,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
252011,Birch Road,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
252011,Birch Road,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
252011,Birch Road,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.32
252011,Birch Road,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
252011,Birch Road,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.98
252011,Birch Road,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
252011,Birch Road,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,73.3
252011,Birch Road,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
252011,Birch Road,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,122.4
252011,Birch Road,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
252011,Birch Road,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,36.6
252011,Birch Road,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
252011,Birch Road,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
252011,Birch Road,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252011,Birch Road,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
252011,Birch Road,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252011,Birch Road,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
252011,Birch Road,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
252011,Birch Road,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.5
252011,Birch Road,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.37
252011,Birch Road,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.15
252011,Birch Road,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
252011,Birch Road,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
252011,Birch Road,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
252011,Birch Road,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
252011,Birch Road,2023-06-14T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-14T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-14T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-14T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-14T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-14T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
252011,Birch Road,2023-06-14T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-14T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
252011,Birch Road,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
252011,Birch Road,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
252011,Birch Road,2023-06-14T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
252011,Birch Road,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
252011,Birch Road,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
252011,Birch Road,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
252011,Birch Road,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
252011,Birch Road,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
252011,Birch Road,2023-06-14T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
252011,Birch Road,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
252011,Birch Road,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
252011,Birch Road,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
252011,Birch Road,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
252011,Birch Road,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.15
252011,Birch Road,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
252011,Birch Road,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.98
252011,Birch Road,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
252011,Birch Road,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
252011,Birch Road,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
252011,Birch Road,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.6
252011,Birch Road,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
252011,Birch Road,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,36.4
252011,Birch Road,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252011,Birch Road,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
252011,Birch Road,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252011,Birch Road,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
252011,Birch Road,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252011,Birch Road,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
252011,Birch Road,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
252011,Birch Road,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.22
252011,Birch Road,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.05
252011,Birch Road,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.59
252011,Birch Road,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
252011,Birch Road,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
252011,Birch Road,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
252011,Birch Road,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
252011,Birch Road,2023-06-14T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-14T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-14T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-14T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-14T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-14T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-14T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-14T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
252011,Birch Road,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
252011,Birch Road,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
252011,Birch Road,2023-06-14T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
252011,Birch Road,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
252011,Birch Road,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
252011,Birch Road,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
252011,Birch Road,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
252011,Birch Road,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
252011,Birch Road,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
252011,Birch Road,2023-06-14T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
252011,Birch Road,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
252011,Birch Road,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
252011,Birch Road,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
252011,Birch Road,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.85
252011,Birch Road,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.09
252011,Birch Road,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.32
252011,Birch Road,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,30.2
252011,Birch Road,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.36
252011,Birch Road,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.7
252011,Birch Road,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.5
252011,Birch Road,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,127.3
252011,Birch Road,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.8
252011,Birch Road,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,36.1
252011,Birch Road,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252011,Birch Road,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
252011,Birch Road,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252011,Birch Road,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
252011,Birch Road,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
252011,Birch Road,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
252011,Birch Road,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
252011,Birch Road,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.43
252011,Birch Road,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.12
252011,Birch Road,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.6
252011,Birch Road,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
252011,Birch Road,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
252011,Birch Road,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
252011,Birch Road,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
252011,Birch Road,2023-06-14T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-14T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-14T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-14T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-14T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-14T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-14T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-14T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
252011,Birch Road,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
252011,Birch Road,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
252011,Birch Road,2023-06-14T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
252011,Birch Road,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
252011,Birch Road,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
252011,Birch Road,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
252011,Birch Road,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
