Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
252011,Birch Road,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
252011,Birch Road,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
252011,Birch Road,2023-06-14T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
252011,Birch Road,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
252011,Birch Road,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
252011,Birch Road,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
252011,Birch Road,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.89
252011,Birch Road,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.02
252011,Birch Road,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.38
252011,Birch Road,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,30.71
252011,Birch Road,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.11
252011,Birch Road,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
252011,Birch Road,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.3
252011,Birch Road,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,133.5
252011,Birch Road,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.3
252011,Birch Road,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,35.9
252011,Birch Road,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252011,Birch Road,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
252011,Birch Road,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252011,Birch Road,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
252011,Birch Road,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252011,Birch Road,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
252011,Birch Road,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
252011,Birch Road,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
252011,Birch Road,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.37
252011,Birch Road,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.32
252011,Birch Road,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.47
252011,Birch Road,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
252011,Birch Road,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
252011,Birch Road,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
252011,Birch Road,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
252011,Birch Road,2023-06-14T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-14T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-14T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-14T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-14T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-14T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-14T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-14T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
252011,Birch Road,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
252011,Birch Road,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
252011,Birch Road,2023-06-14T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
252011,Birch Road,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
252011,Birch Road,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
252011,Birch Road,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
252011,Birch Road,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
252011,Birch Road,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
252011,Birch Road,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
252011,Birch Road,2023-06-14T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
252011,Birch Road,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
252011,Birch Road,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
252011,Birch Road,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
252011,Birch Road,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.94
252011,Birch Road,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.74
252011,Birch Road,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
252011,Birch Road,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.86
252011,Birch Road,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.8
252011,Birch Road,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
252011,Birch Road,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
252011,Birch Road,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.2
252011,Birch Road,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
252011,Birch Road,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,35.7
252011,Birch Road,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252011,Birch Road,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
252011,Birch Road,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252011,Birch Road,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
252011,Birch Road,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252011,Birch Road,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
252011,Birch Road,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
252011,Birch Road,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
252011,Birch Road,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.79
252011,Birch Road,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.08
252011,Birch Road,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.43
252011,Birch Road,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
252011,Birch Road,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
252011,Birch Road,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
252011,Birch Road,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
252011,Birch Road,2023-06-14T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-14T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-14T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-14T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-14T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-14T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-14T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-14T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
252011,Birch Road,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
252011,Birch Road,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
252011,Birch Road,2023-06-14T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
252011,Birch Road,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
252011,Birch Road,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
252011,Birch Road,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
252011,Birch Road,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
252011,Birch Road,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
252011,Birch Road,2023-06-14T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
252011,Birch Road,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
252011,Birch Road,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
252011,Birch Road,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
252011,Birch Road,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.72
252011,Birch Road,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.25
252011,Birch Road,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
252011,Birch Road,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.61
252011,Birch Road,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.09
252011,Birch Road,2023-06-14T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,60.0
252011,Birch Road,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
252011,Birch Road,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,115.7
252011,Birch Road,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
252011,Birch Road,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,35.5
252011,Birch Road,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252011,Birch Road,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
252011,Birch Road,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252011,Birch Road,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
252011,Birch Road,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252011,Birch Road,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
252011,Birch Road,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
252011,Birch Road,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
252011,Birch Road,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.53
252011,Birch Road,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.55
252011,Birch Road,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.77
252011,Birch Road,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
252011,Birch Road,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
252011,Birch Road,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
252011,Birch Road,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
252011,Birch Road,2023-06-14T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-14T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-14T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-14T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-14T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-14T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-14T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-14T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
252011,Birch Road,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
252011,Birch Road,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
252011,Birch Road,2023-06-14T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
252011,Birch Road,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
252011,Birch Road,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
252011,Birch Road,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
252011,Birch Road,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
252011,Birch Road,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
252011,Birch Road,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
252011,Birch Road,2023-06-14T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
252011,Birch Road,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
252011,Birch Road,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
252011,Birch Road,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
252011,Birch Road,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.83
252011,Birch Road,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.63
252011,Birch Road,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
252011,Birch Road,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.9
252011,Birch Road,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.74
252011,Birch Road,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
252011,Birch Road,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
252011,Birch Road,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.8
252011,Birch Road,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
252011,Birch Road,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,35.2
252011,Birch Road,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
252011,Birch Road,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
252011,Birch Road,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252011,Birch Road,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
252011,Birch Road,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252011,Birch Road,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
252011,Birch Road,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
252011,Birch Road,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
252011,Birch Road,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.48
252011,Birch Road,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.12
252011,Birch Road,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.28
252011,Birch Road,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
252011,Birch Road,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
252011,Birch Road,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
252011,Birch Road,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
252011,Birch Road,2023-06-14T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-14T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-14T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-14T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-14T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-14T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-14T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-14T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
252011,Birch Road,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
252011,Birch Road,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
252011,Birch Road,2023-06-14T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
252011,Birch Road,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
252011,Birch Road,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
252011,Birch Road,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
252011,Birch Road,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
252011,Birch Road,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
252011,Birch Road,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
252011,Birch Road,2023-06-14T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
252011,Birch Road,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
252011,Birch Road,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
252011,Birch Road,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
252011,Birch Road,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
252011,Birch Road,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.59
252011,Birch Road,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
252011,Birch Road,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.01
252011,Birch Road,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
252011,Birch Road,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
252011,Birch Road,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
252011,Birch Road,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.4
252011,Birch Road,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
252011,Birch Road,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,35.0
252011,Birch Road,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
252011,Birch Road,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
252011,Birch Road,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252011,Birch Road,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
252011,Birch Road,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252011,Birch Road,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
252011,Birch Road,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
252011,Birch Road,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
252011,Birch Road,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.94
252011,Birch Road,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.1
252011,Birch Road,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.69
252011,Birch Road,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
252011,Birch Road,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
252011,Birch Road,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
252011,Birch Road,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
252011,Birch Road,2023-06-14T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-14T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-14T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-14T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-14T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-14T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-14T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-14T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
252011,Birch Road,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
252011,Birch Road,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
252011,Birch Road,2023-06-14T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
252011,Birch Road,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
252011,Birch Road,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
252011,Birch Road,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
252011,Birch Road,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
252011,Birch Road,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
252011,Birch Road,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
252011,Birch Road,2023-06-14T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
252011,Birch Road,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
252011,Birch Road,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
252011,Birch Road,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
252011,Birch Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
252011,Birch Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.56
252011,Birch Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
252011,Birch Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.98
252011,Birch Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
252011,Birch Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.7
252011,Birch Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
252011,Birch Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.1
252011,Birch Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
252011,Birch Road,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,34.7
252011,Birch Road,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
252011,Birch Road,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
252011,Birch Road,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252011,Birch Road,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
252011,Birch Road,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252011,Birch Road,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
252011,Birch Road,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
252011,Birch Road,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
252011,Birch Road,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.41
252011,Birch Road,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.14
252011,Birch Road,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.99
252011,Birch Road,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
252011,Birch Road,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
252011,Birch Road,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
252011,Birch Road,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
252011,Birch Road,2023-06-14T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-14T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-14T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-14T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-14T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-14T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-14T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-14T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
252011,Birch Road,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
252011,Birch Road,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
252011,Birch Road,2023-06-14T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
252011,Birch Road,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
252011,Birch Road,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
252011,Birch Road,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
252011,Birch Road,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
252011,Birch Road,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
252011,Birch Road,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
252011,Birch Road,2023-06-14T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
252011,Birch Road,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
252011,Birch Road,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
252011,Birch Road,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
252011,Birch Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
252011,Birch Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.8
252011,Birch Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
252011,Birch Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.13
252011,Birch Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
252011,Birch Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.4
252011,Birch Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
252011,Birch Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.2
252011,Birch Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
252011,Birch Road,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,34.5
252011,Birch Road,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
252011,Birch Road,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
252011,Birch Road,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252011,Birch Road,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
252011,Birch Road,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252011,Birch Road,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
252011,Birch Road,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
252011,Birch Road,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
252011,Birch Road,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.11
252011,Birch Road,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.04
252011,Birch Road,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.32
252011,Birch Road,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
252011,Birch Road,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
252011,Birch Road,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
252011,Birch Road,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
252011,Birch Road,2023-06-14T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-14T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-14T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-14T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-14T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-14T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
252011,Birch Road,2023-06-14T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-14T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
252011,Birch Road,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
252011,Birch Road,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
252011,Birch Road,2023-06-14T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
252011,Birch Road,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
252011,Birch Road,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
252011,Birch Road,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
252011,Birch Road,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
252011,Birch Road,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
252011,Birch Road,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
252011,Birch Road,2023-06-14T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
252011,Birch Road,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
252011,Birch Road,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
252011,Birch Road,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
252011,Birch Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
252011,Birch Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
252011,Birch Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
252011,Birch Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.35
252011,Birch Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
252011,Birch Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.6
252011,Birch Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
252011,Birch Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,106.2
252011,Birch Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
252011,Birch Road,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,34.2
252011,Birch Road,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
252011,Birch Road,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
252011,Birch Road,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252011,Birch Road,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
252011,Birch Road,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252011,Birch Road,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
252011,Birch Road,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
252011,Birch Road,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
252011,Birch Road,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.12
252011,Birch Road,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.52
252011,Birch Road,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.11
252011,Birch Road,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
252011,Birch Road,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
252011,Birch Road,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
252011,Birch Road,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
252011,Birch Road,2023-06-14T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-14T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-14T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-14T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-14T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-14T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
252011,Birch Road,2023-06-14T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-14T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
252011,Birch Road,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
252011,Birch Road,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
252011,Birch Road,2023-06-14T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
252011,Birch Road,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
252011,Birch Road,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
252011,Birch Road,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
252011,Birch Road,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
252011,Birch Road,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
252011,Birch Road,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
252011,Birch Road,2023-06-14T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
252011,Birch Road,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
252011,Birch Road,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
252011,Birch Road,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
252011,Birch Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
252011,Birch Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.07
252011,Birch Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
252011,Birch Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.6
252011,Birch Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.1
252011,Birch Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
252011,Birch Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
252011,Birch Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.6
252011,Birch Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
252011,Birch Road,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,34.0
252011,Birch Road,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
252011,Birch Road,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
252011,Birch Road,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252011,Birch Road,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
252011,Birch Road,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252011,Birch Road,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
252011,Birch Road,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
252011,Birch Road,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
252011,Birch Road,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.12
252011,Birch Road,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.94
252011,Birch Road,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.43
252011,Birch Road,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
252011,Birch Road,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
252011,Birch Road,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
252011,Birch Road,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
252011,Birch Road,2023-06-14T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-14T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-14T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-14T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-14T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-14T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252011,Birch Road,2023-06-14T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-14T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
252011,Birch Road,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
252011,Birch Road,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
252011,Birch Road,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
252011,Birch Road,2023-06-14T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
252011,Birch Road,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
252011,Birch Road,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
252011,Birch Road,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
252011,Birch Road,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
252011,Birch Road,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
252011,Birch Road,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
252011,Birch Road,2023-06-14T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
252011,Birch Road,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
252011,Birch Road,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
252011,Birch Road,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
252011,Birch Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
252011,Birch Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.27
252011,Birch Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
252011,Birch Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.5
252011,Birch Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
252011,Birch Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
252011,Birch Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
252011,Birch Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.0
252011,Birch Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
252011,Birch Road,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,33.7
252011,Birch Road,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
252011,Birch Road,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
252011,Birch Road,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252011,Birch Road,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
252011,Birch Road,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252011,Birch Road,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
252011,Birch Road,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
252011,Birch Road,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
252011,Birch Road,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.75
252011,Birch Road,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.36
252011,Birch Road,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.96
252011,Birch Road,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
252011,Birch Road,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
252011,Birch Road,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
252011,Birch Road,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
252011,Birch Road,2023-06-14T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-14T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-14T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-14T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-14T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-14T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.16
252011,Birch Road,2023-06-14T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-14T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
252011,Birch Road,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
252011,Birch Road,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
252011,Birch Road,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
252011,Birch Road,2023-06-14T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
252011,Birch Road,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
252011,Birch Road,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
252011,Birch Road,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
