Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
252011,Birch Road,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
252011,Birch Road,2023-06-14T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
252011,Birch Road,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
252011,Birch Road,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
252011,Birch Road,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
252011,Birch Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.85
252011,Birch Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.78
252011,Birch Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
252011,Birch Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
252011,Birch Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.84
252011,Birch Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.93
252011,Birch Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
252011,Birch Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
252011,Birch Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.1
252011,Birch Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
252011,Birch Road,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,33.5
252011,Birch Road,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
252011,Birch Road,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
252011,Birch Road,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252011,Birch Road,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
252011,Birch Road,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
252011,Birch Road,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
252011,Birch Road,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
252011,Birch Road,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
252011,Birch Road,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.87
252011,Birch Road,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.38
252011,Birch Road,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.03
252011,Birch Road,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
252011,Birch Road,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
252011,Birch Road,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
252011,Birch Road,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
252011,Birch Road,2023-06-14T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-14T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-14T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-14T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-14T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-14T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.19
252011,Birch Road,2023-06-14T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-14T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
252011,Birch Road,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
252011,Birch Road,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
252011,Birch Road,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.52
252011,Birch Road,2023-06-14T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
252011,Birch Road,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
252011,Birch Road,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
252011,Birch Road,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
252011,Birch Road,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
252011,Birch Road,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
252011,Birch Road,2023-06-14T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
252011,Birch Road,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
252011,Birch Road,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
252011,Birch Road,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
252011,Birch Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.33
252011,Birch Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.24
252011,Birch Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.82
252011,Birch Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
252011,Birch Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.49
252011,Birch Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.9
252011,Birch Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
252011,Birch Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
252011,Birch Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.1
252011,Birch Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
252011,Birch Road,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,33.3
252011,Birch Road,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252011,Birch Road,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
252011,Birch Road,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252011,Birch Road,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
252011,Birch Road,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252011,Birch Road,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
252011,Birch Road,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
252011,Birch Road,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.77
252011,Birch Road,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
252011,Birch Road,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.97
252011,Birch Road,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.15
252011,Birch Road,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.33
252011,Birch Road,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
252011,Birch Road,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
252011,Birch Road,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
252011,Birch Road,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
252011,Birch Road,2023-06-14T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-14T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-14T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-14T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-14T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-14T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.17
252011,Birch Road,2023-06-14T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-14T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
252011,Birch Road,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
252011,Birch Road,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
252011,Birch Road,2023-06-14T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
252011,Birch Road,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
252011,Birch Road,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
252011,Birch Road,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
252011,Birch Road,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
252011,Birch Road,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
252011,Birch Road,2023-06-14T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
252011,Birch Road,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
252011,Birch Road,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
252011,Birch Road,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
252011,Birch Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
252011,Birch Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.58
252011,Birch Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
252011,Birch Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.67
252011,Birch Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
252011,Birch Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
252011,Birch Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
252011,Birch Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.8
252011,Birch Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
252011,Birch Road,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,33.1
252011,Birch Road,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252011,Birch Road,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
252011,Birch Road,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252011,Birch Road,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
252011,Birch Road,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
252011,Birch Road,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
252011,Birch Road,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
252011,Birch Road,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.38
252011,Birch Road,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.39
252011,Birch Road,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.58
252011,Birch Road,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
252011,Birch Road,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
252011,Birch Road,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
252011,Birch Road,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
252011,Birch Road,2023-06-14T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-14T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-14T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-14T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-14T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-14T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.17
252011,Birch Road,2023-06-14T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-14T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
252011,Birch Road,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
252011,Birch Road,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
252011,Birch Road,2023-06-14T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
252011,Birch Road,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
252011,Birch Road,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
252011,Birch Road,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
252011,Birch Road,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
252011,Birch Road,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
252011,Birch Road,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
252011,Birch Road,2023-06-14T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
252011,Birch Road,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
252011,Birch Road,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
252011,Birch Road,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
252011,Birch Road,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
252011,Birch Road,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.69
252011,Birch Road,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
252011,Birch Road,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.8
252011,Birch Road,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.01
252011,Birch Road,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.84
252011,Birch Road,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
252011,Birch Road,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
252011,Birch Road,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.1
252011,Birch Road,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
252011,Birch Road,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,33.0
252011,Birch Road,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252011,Birch Road,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
252011,Birch Road,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252011,Birch Road,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
252011,Birch Road,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252011,Birch Road,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
252011,Birch Road,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
252011,Birch Road,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
252011,Birch Road,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.43
252011,Birch Road,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.13
252011,Birch Road,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.81
252011,Birch Road,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
252011,Birch Road,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
252011,Birch Road,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
252011,Birch Road,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
252011,Birch Road,2023-06-14T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-14T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-14T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-14T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-14T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-14T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-14T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-14T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
252011,Birch Road,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
252011,Birch Road,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
252011,Birch Road,2023-06-14T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
252011,Birch Road,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
252011,Birch Road,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
252011,Birch Road,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
252011,Birch Road,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
252011,Birch Road,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
252011,Birch Road,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
252011,Birch Road,2023-06-14T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
252011,Birch Road,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
252011,Birch Road,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
252011,Birch Road,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
252011,Birch Road,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
252011,Birch Road,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.05
252011,Birch Road,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.34
252011,Birch Road,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.53
252011,Birch Road,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
252011,Birch Road,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
252011,Birch Road,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
252011,Birch Road,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.4
252011,Birch Road,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
252011,Birch Road,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,32.8
252011,Birch Road,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
252011,Birch Road,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
252011,Birch Road,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252011,Birch Road,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
252011,Birch Road,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252011,Birch Road,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
252011,Birch Road,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
252011,Birch Road,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.02
252011,Birch Road,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.62
252011,Birch Road,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.63
252011,Birch Road,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
252011,Birch Road,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
252011,Birch Road,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
252011,Birch Road,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
252011,Birch Road,2023-06-14T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-14T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-14T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-14T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-14T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-14T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-14T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-14T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
252011,Birch Road,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
252011,Birch Road,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
252011,Birch Road,2023-06-14T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
252011,Birch Road,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
252011,Birch Road,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
252011,Birch Road,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
252011,Birch Road,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
252011,Birch Road,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
252011,Birch Road,2023-06-14T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
252011,Birch Road,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
252011,Birch Road,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
252011,Birch Road,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
252011,Birch Road,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
252011,Birch Road,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
252011,Birch Road,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
252011,Birch Road,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
252011,Birch Road,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.94
252011,Birch Road,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.38
252011,Birch Road,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
252011,Birch Road,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
252011,Birch Road,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.3
252011,Birch Road,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
252011,Birch Road,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,32.7
252011,Birch Road,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
252011,Birch Road,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
252011,Birch Road,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252011,Birch Road,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
252011,Birch Road,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252011,Birch Road,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
252011,Birch Road,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
252011,Birch Road,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
252011,Birch Road,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.78
252011,Birch Road,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.78
252011,Birch Road,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.22
252011,Birch Road,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
252011,Birch Road,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
252011,Birch Road,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
252011,Birch Road,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
252011,Birch Road,2023-06-14T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-14T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-14T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-14T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-14T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-14T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-14T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-14T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
252011,Birch Road,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
252011,Birch Road,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
252011,Birch Road,2023-06-14T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
252011,Birch Road,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
252011,Birch Road,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
252011,Birch Road,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
252011,Birch Road,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
252011,Birch Road,2023-06-14T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
252011,Birch Road,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
252011,Birch Road,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
252011,Birch Road,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
252011,Birch Road,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.58
252011,Birch Road,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
252011,Birch Road,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
252011,Birch Road,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
252011,Birch Road,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.67
252011,Birch Road,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
252011,Birch Road,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
252011,Birch Road,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
252011,Birch Road,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.9
252011,Birch Road,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
252011,Birch Road,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,32.5
252011,Birch Road,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
252011,Birch Road,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
252011,Birch Road,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252011,Birch Road,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
252011,Birch Road,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252011,Birch Road,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
252011,Birch Road,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
252011,Birch Road,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
252011,Birch Road,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.13
252011,Birch Road,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.59
252011,Birch Road,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.98
252011,Birch Road,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
252011,Birch Road,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
252011,Birch Road,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
252011,Birch Road,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
252011,Birch Road,2023-06-14T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-14T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-14T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-14T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-14T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-14T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
252011,Birch Road,2023-06-14T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-14T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
252011,Birch Road,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
252011,Birch Road,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
252011,Birch Road,2023-06-14T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
252011,Birch Road,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
252011,Birch Road,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
252011,Birch Road,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
252011,Birch Road,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
252011,Birch Road,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
252011,Birch Road,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
252011,Birch Road,2023-06-14T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
252011,Birch Road,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
252011,Birch Road,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
252011,Birch Road,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
252011,Birch Road,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
252011,Birch Road,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
252011,Birch Road,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
252011,Birch Road,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.38
252011,Birch Road,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
252011,Birch Road,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
252011,Birch Road,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
252011,Birch Road,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.3
252011,Birch Road,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
252011,Birch Road,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,32.4
252011,Birch Road,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
252011,Birch Road,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
252011,Birch Road,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252011,Birch Road,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
252011,Birch Road,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
252011,Birch Road,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
252011,Birch Road,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
252011,Birch Road,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
252011,Birch Road,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.57
252011,Birch Road,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.01
252011,Birch Road,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.85
252011,Birch Road,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
252011,Birch Road,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
252011,Birch Road,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
252011,Birch Road,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
252011,Birch Road,2023-06-14T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-14T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-14T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-14T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-14T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-14T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-14T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-14T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
252011,Birch Road,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
252011,Birch Road,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
252011,Birch Road,2023-06-14T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
252011,Birch Road,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
252011,Birch Road,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
252011,Birch Road,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
252011,Birch Road,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
252011,Birch Road,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
252011,Birch Road,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
252011,Birch Road,2023-06-14T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
252011,Birch Road,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
252011,Birch Road,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
252011,Birch Road,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
252011,Birch Road,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.25
252011,Birch Road,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
252011,Birch Road,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.21
252011,Birch Road,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.06
252011,Birch Road,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
252011,Birch Road,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
252011,Birch Road,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.7
252011,Birch Road,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
252011,Birch Road,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,32.2
252011,Birch Road,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
252011,Birch Road,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
252011,Birch Road,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252011,Birch Road,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
252011,Birch Road,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
252011,Birch Road,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
252011,Birch Road,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
252011,Birch Road,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.91
252011,Birch Road,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.92
252011,Birch Road,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.8
252011,Birch Road,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
252011,Birch Road,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
252011,Birch Road,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
252011,Birch Road,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
252011,Birch Road,2023-06-14T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-14T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-14T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-14T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-14T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-14T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-14T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-14T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
252011,Birch Road,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
252011,Birch Road,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
252011,Birch Road,2023-06-14T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
252011,Birch Road,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
252011,Birch Road,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
252011,Birch Road,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
252011,Birch Road,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
252011,Birch Road,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
252011,Birch Road,2023-06-14T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
252011,Birch Road,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
252011,Birch Road,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
252011,Birch Road,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
252011,Birch Road,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
252011,Birch Road,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.19
252011,Birch Road,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
252011,Birch Road,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.01
252011,Birch Road,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
252011,Birch Road,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
252011,Birch Road,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
252011,Birch Road,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.7
252011,Birch Road,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
252011,Birch Road,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,32.1
252011,Birch Road,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
252011,Birch Road,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
252011,Birch Road,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252011,Birch Road,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
252011,Birch Road,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
252011,Birch Road,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
252011,Birch Road,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
252011,Birch Road,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.4
252011,Birch Road,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.57
252011,Birch Road,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.09
252011,Birch Road,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
252011,Birch Road,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
252011,Birch Road,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
252011,Birch Road,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
252011,Birch Road,2023-06-14T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-14T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-14T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-14T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-14T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-14T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-14T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-14T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
252011,Birch Road,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
252011,Birch Road,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
252011,Birch Road,2023-06-14T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
252011,Birch Road,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
252011,Birch Road,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
252011,Birch Road,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
252011,Birch Road,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
252011,Birch Road,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
