Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
252011,Birch Road,2023-06-14T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
252011,Birch Road,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
252011,Birch Road,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
252011,Birch Road,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
252011,Birch Road,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
252011,Birch Road,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.76
252011,Birch Road,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
252011,Birch Road,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.88
252011,Birch Road,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
252011,Birch Road,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
252011,Birch Road,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
252011,Birch Road,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.4
252011,Birch Road,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
252011,Birch Road,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,31.9
252011,Birch Road,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
252011,Birch Road,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
252011,Birch Road,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252011,Birch Road,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
252011,Birch Road,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
252011,Birch Road,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
252011,Birch Road,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
252011,Birch Road,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.17
252011,Birch Road,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.85
252011,Birch Road,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.73
252011,Birch Road,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
252011,Birch Road,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
252011,Birch Road,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
252011,Birch Road,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
252011,Birch Road,2023-06-14T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-14T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-14T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-14T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-14T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-14T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-14T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-14T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
252011,Birch Road,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
252011,Birch Road,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
252011,Birch Road,2023-06-14T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
252011,Birch Road,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
252011,Birch Road,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
252011,Birch Road,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
252011,Birch Road,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
252011,Birch Road,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
252011,Birch Road,2023-06-14T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
252011,Birch Road,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
252011,Birch Road,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
252011,Birch Road,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
252011,Birch Road,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
252011,Birch Road,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.47
252011,Birch Road,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
252011,Birch Road,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
252011,Birch Road,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.47
252011,Birch Road,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.1
252011,Birch Road,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
252011,Birch Road,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
252011,Birch Road,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.7
252011,Birch Road,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
252011,Birch Road,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,31.7
252011,Birch Road,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
252011,Birch Road,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
252011,Birch Road,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
252011,Birch Road,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
252011,Birch Road,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252011,Birch Road,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
252011,Birch Road,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
252011,Birch Road,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
252011,Birch Road,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.18
252011,Birch Road,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.21
252011,Birch Road,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.33
252011,Birch Road,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
252011,Birch Road,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
252011,Birch Road,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
252011,Birch Road,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
252011,Birch Road,2023-06-14T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-14T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-14T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-14T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-14T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-14T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-14T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-14T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
252011,Birch Road,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
252011,Birch Road,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
252011,Birch Road,2023-06-14T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
252011,Birch Road,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
252011,Birch Road,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
252011,Birch Road,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
252011,Birch Road,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.56
252011,Birch Road,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
252011,Birch Road,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
252011,Birch Road,2023-06-14T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
252011,Birch Road,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
252011,Birch Road,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
252011,Birch Road,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
252011,Birch Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
252011,Birch Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
252011,Birch Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
252011,Birch Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
252011,Birch Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.7
252011,Birch Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.89
252011,Birch Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
252011,Birch Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
252011,Birch Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.3
252011,Birch Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
252011,Birch Road,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,31.5
252011,Birch Road,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
252011,Birch Road,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
252011,Birch Road,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252011,Birch Road,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
252011,Birch Road,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
252011,Birch Road,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
252011,Birch Road,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
252011,Birch Road,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
252011,Birch Road,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.19
252011,Birch Road,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.35
252011,Birch Road,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.38
252011,Birch Road,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
252011,Birch Road,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
252011,Birch Road,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
252011,Birch Road,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
252011,Birch Road,2023-06-14T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-14T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-14T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-14T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-14T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-14T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-14T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-14T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
252011,Birch Road,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
252011,Birch Road,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
252011,Birch Road,2023-06-14T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
252011,Birch Road,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
252011,Birch Road,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
252011,Birch Road,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
252011,Birch Road,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
252011,Birch Road,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
252011,Birch Road,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
252011,Birch Road,2023-06-14T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
252011,Birch Road,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
252011,Birch Road,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
252011,Birch Road,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
252011,Birch Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
252011,Birch Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.75
252011,Birch Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
252011,Birch Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
252011,Birch Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.08
252011,Birch Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
252011,Birch Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
252011,Birch Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
252011,Birch Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.3
252011,Birch Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
252011,Birch Road,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,31.3
252011,Birch Road,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
252011,Birch Road,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
252011,Birch Road,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252011,Birch Road,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
252011,Birch Road,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
252011,Birch Road,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
252011,Birch Road,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
252011,Birch Road,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
252011,Birch Road,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.69
252011,Birch Road,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.43
252011,Birch Road,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.65
252011,Birch Road,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
252011,Birch Road,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
252011,Birch Road,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
252011,Birch Road,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
252011,Birch Road,2023-06-14T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-14T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-14T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-14T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-14T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-14T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-14T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-14T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
252011,Birch Road,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
252011,Birch Road,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
252011,Birch Road,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
252011,Birch Road,2023-06-14T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
252011,Birch Road,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
252011,Birch Road,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
252011,Birch Road,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
252011,Birch Road,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
252011,Birch Road,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
252011,Birch Road,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
252011,Birch Road,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
252011,Birch Road,2023-06-14T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
252011,Birch Road,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
252011,Birch Road,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
252011,Birch Road,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
252011,Birch Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
252011,Birch Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.22
252011,Birch Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
252011,Birch Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
252011,Birch Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.88
252011,Birch Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.61
252011,Birch Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
252011,Birch Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
252011,Birch Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.1
252011,Birch Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
252011,Birch Road,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,31.2
252011,Birch Road,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
252011,Birch Road,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
252011,Birch Road,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252011,Birch Road,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
252011,Birch Road,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252011,Birch Road,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
252011,Birch Road,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
252011,Birch Road,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
252011,Birch Road,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.5
252011,Birch Road,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.97
252011,Birch Road,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.74
252011,Birch Road,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
252011,Birch Road,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
252011,Birch Road,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
252011,Birch Road,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
252011,Birch Road,2023-06-14T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-14T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-14T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-14T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-14T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-14T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
252011,Birch Road,2023-06-14T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-14T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
252011,Birch Road,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
252011,Birch Road,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
252011,Birch Road,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
252011,Birch Road,2023-06-14T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
252011,Birch Road,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
252011,Birch Road,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
252011,Birch Road,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
252011,Birch Road,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
252011,Birch Road,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
252011,Birch Road,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
252011,Birch Road,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
252011,Birch Road,2023-06-14T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
252011,Birch Road,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
252011,Birch Road,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
252011,Birch Road,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
252011,Birch Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
252011,Birch Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.65
252011,Birch Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
252011,Birch Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.34
252011,Birch Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
252011,Birch Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
252011,Birch Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
252011,Birch Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.3
252011,Birch Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
252011,Birch Road,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,31.0
252011,Birch Road,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
252011,Birch Road,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
252011,Birch Road,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
252011,Birch Road,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
252011,Birch Road,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
252011,Birch Road,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
252011,Birch Road,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
252011,Birch Road,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
252011,Birch Road,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.18
252011,Birch Road,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.63
252011,Birch Road,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.54
252011,Birch Road,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
252011,Birch Road,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
252011,Birch Road,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
252011,Birch Road,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
252011,Birch Road,2023-06-14T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-14T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-14T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-14T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-14T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-14T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
252011,Birch Road,2023-06-14T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-14T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
252011,Birch Road,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
252011,Birch Road,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
252011,Birch Road,2023-06-14T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
252011,Birch Road,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
252011,Birch Road,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
252011,Birch Road,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
252011,Birch Road,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
252011,Birch Road,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
252011,Birch Road,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
252011,Birch Road,2023-06-14T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
252011,Birch Road,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
252011,Birch Road,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
252011,Birch Road,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
252011,Birch Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
252011,Birch Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.83
252011,Birch Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
252011,Birch Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.29
252011,Birch Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
252011,Birch Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
252011,Birch Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
252011,Birch Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.0
252011,Birch Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
252011,Birch Road,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,30.8
252011,Birch Road,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
252011,Birch Road,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
252011,Birch Road,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252011,Birch Road,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
252011,Birch Road,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
252011,Birch Road,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
252011,Birch Road,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
252011,Birch Road,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
252011,Birch Road,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.2
252011,Birch Road,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.92
252011,Birch Road,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.76
252011,Birch Road,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
252011,Birch Road,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
252011,Birch Road,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
252011,Birch Road,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
252011,Birch Road,2023-06-14T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-14T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-14T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-14T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-14T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-14T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-14T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-14T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
252011,Birch Road,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
252011,Birch Road,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
252011,Birch Road,2023-06-14T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
252011,Birch Road,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
252011,Birch Road,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
252011,Birch Road,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
252011,Birch Road,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
252011,Birch Road,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
252011,Birch Road,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
252011,Birch Road,2023-06-14T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
252011,Birch Road,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
252011,Birch Road,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
252011,Birch Road,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
252011,Birch Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
252011,Birch Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.65
252011,Birch Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
252011,Birch Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.8
252011,Birch Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.92
252011,Birch Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
252011,Birch Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
252011,Birch Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.4
252011,Birch Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
252011,Birch Road,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,30.7
252011,Birch Road,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
252011,Birch Road,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
252011,Birch Road,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252011,Birch Road,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
252011,Birch Road,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
252011,Birch Road,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
252011,Birch Road,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
252011,Birch Road,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.64
252011,Birch Road,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.18
252011,Birch Road,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.39
252011,Birch Road,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
252011,Birch Road,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
252011,Birch Road,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
252011,Birch Road,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
252011,Birch Road,2023-06-14T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-14T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-14T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-14T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-14T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-14T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-14T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-14T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
252011,Birch Road,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
252011,Birch Road,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
252011,Birch Road,2023-06-14T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
252011,Birch Road,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
252011,Birch Road,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
252011,Birch Road,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
252011,Birch Road,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
252011,Birch Road,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
252011,Birch Road,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
252011,Birch Road,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
252011,Birch Road,2023-06-14T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
252011,Birch Road,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
252011,Birch Road,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
252011,Birch Road,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
252011,Birch Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
252011,Birch Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.67
252011,Birch Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
252011,Birch Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.16
252011,Birch Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.7
252011,Birch Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
252011,Birch Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
252011,Birch Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.0
252011,Birch Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
252011,Birch Road,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,30.5
252011,Birch Road,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
252011,Birch Road,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
252011,Birch Road,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252011,Birch Road,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
252011,Birch Road,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252011,Birch Road,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
252011,Birch Road,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
252011,Birch Road,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
252011,Birch Road,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
252011,Birch Road,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.19
252011,Birch Road,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.4
252011,Birch Road,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.46
252011,Birch Road,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
252011,Birch Road,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
252011,Birch Road,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
252011,Birch Road,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
252011,Birch Road,2023-06-14T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-14T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-14T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-14T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-14T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-14T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-14T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-14T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
252011,Birch Road,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
252011,Birch Road,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
252011,Birch Road,2023-06-14T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
252011,Birch Road,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
252011,Birch Road,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
252011,Birch Road,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
252011,Birch Road,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
252011,Birch Road,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
252011,Birch Road,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
252011,Birch Road,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
252011,Birch Road,2023-06-14T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
252011,Birch Road,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
252011,Birch Road,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
252011,Birch Road,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
252011,Birch Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
252011,Birch Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.1
252011,Birch Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
252011,Birch Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
252011,Birch Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.3
252011,Birch Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.05
252011,Birch Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
252011,Birch Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
252011,Birch Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.5
252011,Birch Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
252011,Birch Road,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,30.4
252011,Birch Road,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
252011,Birch Road,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
252011,Birch Road,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252011,Birch Road,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
252011,Birch Road,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252011,Birch Road,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
252011,Birch Road,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
252011,Birch Road,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
252011,Birch Road,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
252011,Birch Road,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.7
252011,Birch Road,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.08
252011,Birch Road,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.5
252011,Birch Road,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
252011,Birch Road,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
252011,Birch Road,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
252011,Birch Road,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
252011,Birch Road,2023-06-14T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-14T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-14T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-14T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-14T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-14T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
252011,Birch Road,2023-06-14T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-14T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
252011,Birch Road,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
252011,Birch Road,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
252011,Birch Road,2023-06-14T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
252011,Birch Road,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
252011,Birch Road,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
252011,Birch Road,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
252011,Birch Road,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
252011,Birch Road,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
252011,Birch Road,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
