Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-14T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
252011,Birch Road,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
252011,Birch Road,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
252011,Birch Road,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
252011,Birch Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
252011,Birch Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.75
252011,Birch Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
252011,Birch Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.4
252011,Birch Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
252011,Birch Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
252011,Birch Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
252011,Birch Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.8
252011,Birch Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
252011,Birch Road,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,30.2
252011,Birch Road,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252011,Birch Road,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
252011,Birch Road,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252011,Birch Road,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
252011,Birch Road,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252011,Birch Road,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
252011,Birch Road,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
252011,Birch Road,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
252011,Birch Road,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.61
252011,Birch Road,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.07
252011,Birch Road,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.19
252011,Birch Road,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
252011,Birch Road,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
252011,Birch Road,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
252011,Birch Road,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
252011,Birch Road,2023-06-14T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-14T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-14T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-14T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-14T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-14T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-14T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-14T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
252011,Birch Road,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
252011,Birch Road,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
252011,Birch Road,2023-06-14T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
252011,Birch Road,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
252011,Birch Road,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
252011,Birch Road,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
252011,Birch Road,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
252011,Birch Road,2023-06-14T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
252011,Birch Road,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
252011,Birch Road,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
252011,Birch Road,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
252011,Birch Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
252011,Birch Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.89
252011,Birch Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
252011,Birch Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.72
252011,Birch Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.42
252011,Birch Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
252011,Birch Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
252011,Birch Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.9
252011,Birch Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
252011,Birch Road,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,30.1
252011,Birch Road,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
252011,Birch Road,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
252011,Birch Road,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252011,Birch Road,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
252011,Birch Road,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252011,Birch Road,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
252011,Birch Road,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
252011,Birch Road,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
252011,Birch Road,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.59
252011,Birch Road,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.5
252011,Birch Road,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.95
252011,Birch Road,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
252011,Birch Road,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
252011,Birch Road,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
252011,Birch Road,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
252011,Birch Road,2023-06-14T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-14T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-14T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-14T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-14T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-14T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-14T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-14T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
252011,Birch Road,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
252011,Birch Road,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
252011,Birch Road,2023-06-14T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
252011,Birch Road,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
252011,Birch Road,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
252011,Birch Road,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
252011,Birch Road,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
252011,Birch Road,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
252011,Birch Road,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
252011,Birch Road,2023-06-14T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
252011,Birch Road,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
252011,Birch Road,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
252011,Birch Road,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
252011,Birch Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.54
252011,Birch Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.51
252011,Birch Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
252011,Birch Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.18
252011,Birch Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.25
252011,Birch Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.69
252011,Birch Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
252011,Birch Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.6
252011,Birch Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.7
252011,Birch Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.1
252011,Birch Road,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,30.0
252011,Birch Road,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
252011,Birch Road,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252011,Birch Road,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
252011,Birch Road,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252011,Birch Road,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
252011,Birch Road,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
252011,Birch Road,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
252011,Birch Road,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.56
252011,Birch Road,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.36
252011,Birch Road,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.61
252011,Birch Road,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
252011,Birch Road,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
252011,Birch Road,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
252011,Birch Road,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
252011,Birch Road,2023-06-14T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-14T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-14T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-14T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-14T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-14T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-14T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-14T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
252011,Birch Road,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
252011,Birch Road,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
252011,Birch Road,2023-06-14T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
252011,Birch Road,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
252011,Birch Road,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
252011,Birch Road,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
252011,Birch Road,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
252011,Birch Road,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
252011,Birch Road,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
252011,Birch Road,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
252011,Birch Road,2023-06-14T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
252011,Birch Road,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
252011,Birch Road,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
252011,Birch Road,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
252011,Birch Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
252011,Birch Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
252011,Birch Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
252011,Birch Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.66
252011,Birch Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.91
252011,Birch Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.53
252011,Birch Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
252011,Birch Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
252011,Birch Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.8
252011,Birch Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
252011,Birch Road,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,29.9
252011,Birch Road,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252011,Birch Road,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
252011,Birch Road,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252011,Birch Road,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
252011,Birch Road,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252011,Birch Road,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
252011,Birch Road,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
252011,Birch Road,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
252011,Birch Road,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.67
252011,Birch Road,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.49
252011,Birch Road,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.31
252011,Birch Road,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
252011,Birch Road,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
252011,Birch Road,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
252011,Birch Road,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
252011,Birch Road,2023-06-14T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-14T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-14T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-14T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-14T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-14T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-14T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-14T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
252011,Birch Road,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
252011,Birch Road,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
252011,Birch Road,2023-06-14T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
252011,Birch Road,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
252011,Birch Road,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
252011,Birch Road,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
252011,Birch Road,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
252011,Birch Road,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
252011,Birch Road,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
252011,Birch Road,2023-06-14T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
252011,Birch Road,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
252011,Birch Road,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
252011,Birch Road,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
252011,Birch Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.7
252011,Birch Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
252011,Birch Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252011,Birch Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.21
252011,Birch Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.18
252011,Birch Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.23
252011,Birch Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
252011,Birch Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
252011,Birch Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
252011,Birch Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
252011,Birch Road,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,29.8
252011,Birch Road,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252011,Birch Road,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
252011,Birch Road,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252011,Birch Road,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
252011,Birch Road,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252011,Birch Road,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
252011,Birch Road,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
252011,Birch Road,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
252011,Birch Road,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
252011,Birch Road,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.33
252011,Birch Road,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.79
252011,Birch Road,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.97
252011,Birch Road,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
252011,Birch Road,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
252011,Birch Road,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
252011,Birch Road,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
252011,Birch Road,2023-06-14T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-14T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-14T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-14T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-14T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-14T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-14T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-14T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
252011,Birch Road,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
252011,Birch Road,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
252011,Birch Road,2023-06-14T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
252011,Birch Road,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
252011,Birch Road,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
252011,Birch Road,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
252011,Birch Road,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
252011,Birch Road,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
252011,Birch Road,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
252011,Birch Road,2023-06-14T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
252011,Birch Road,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
252011,Birch Road,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
252011,Birch Road,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
252011,Birch Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.7
252011,Birch Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.98
252011,Birch Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
252011,Birch Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.56
252011,Birch Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.26
252011,Birch Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
252011,Birch Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
252011,Birch Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.8
252011,Birch Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.9
252011,Birch Road,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,29.7
252011,Birch Road,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
252011,Birch Road,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
252011,Birch Road,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252011,Birch Road,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
252011,Birch Road,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252011,Birch Road,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
252011,Birch Road,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
252011,Birch Road,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
252011,Birch Road,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
252011,Birch Road,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.13
252011,Birch Road,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.74
252011,Birch Road,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.91
252011,Birch Road,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
252011,Birch Road,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
252011,Birch Road,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
252011,Birch Road,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
252011,Birch Road,2023-06-14T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-14T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-14T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-14T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-14T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-14T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.32
252011,Birch Road,2023-06-14T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-14T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
252011,Birch Road,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
252011,Birch Road,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
252011,Birch Road,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.31
252011,Birch Road,2023-06-14T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
252011,Birch Road,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
252011,Birch Road,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
252011,Birch Road,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
252011,Birch Road,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
252011,Birch Road,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
252011,Birch Road,2023-06-14T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
252011,Birch Road,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
252011,Birch Road,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
252011,Birch Road,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
252011,Birch Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.75
252011,Birch Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.47
252011,Birch Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
252011,Birch Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.72
252011,Birch Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.48
252011,Birch Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.25
252011,Birch Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
252011,Birch Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
252011,Birch Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.2
252011,Birch Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
252011,Birch Road,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,29.6
252011,Birch Road,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
252011,Birch Road,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
252011,Birch Road,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252011,Birch Road,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
252011,Birch Road,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252011,Birch Road,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
252011,Birch Road,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
252011,Birch Road,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
252011,Birch Road,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.15
252011,Birch Road,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.64
252011,Birch Road,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.9
252011,Birch Road,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
252011,Birch Road,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
252011,Birch Road,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
252011,Birch Road,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
252011,Birch Road,2023-06-14T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-14T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-14T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-14T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-14T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-14T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-14T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-14T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
252011,Birch Road,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
252011,Birch Road,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
252011,Birch Road,2023-06-14T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
252011,Birch Road,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
252011,Birch Road,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
252011,Birch Road,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
252011,Birch Road,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
252011,Birch Road,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
252011,Birch Road,2023-06-14T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
252011,Birch Road,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
252011,Birch Road,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
252011,Birch Road,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
252011,Birch Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
252011,Birch Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
252011,Birch Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
252011,Birch Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.68
252011,Birch Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.24
252011,Birch Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.82
252011,Birch Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
252011,Birch Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
252011,Birch Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.3
252011,Birch Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
252011,Birch Road,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,29.5
252011,Birch Road,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
252011,Birch Road,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
252011,Birch Road,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252011,Birch Road,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
252011,Birch Road,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252011,Birch Road,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
252011,Birch Road,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
252011,Birch Road,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
252011,Birch Road,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.33
252011,Birch Road,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.78
252011,Birch Road,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.69
252011,Birch Road,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
252011,Birch Road,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
252011,Birch Road,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
252011,Birch Road,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
252011,Birch Road,2023-06-14T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-14T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-14T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-14T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-14T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-14T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-14T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-14T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
252011,Birch Road,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
252011,Birch Road,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
252011,Birch Road,2023-06-14T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
252011,Birch Road,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
252011,Birch Road,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
252011,Birch Road,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
252011,Birch Road,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
252011,Birch Road,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
252011,Birch Road,2023-06-14T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
252011,Birch Road,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
252011,Birch Road,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
252011,Birch Road,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
252011,Birch Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.8
252011,Birch Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
252011,Birch Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
252011,Birch Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
252011,Birch Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.06
252011,Birch Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.92
252011,Birch Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
252011,Birch Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
252011,Birch Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.7
252011,Birch Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
252011,Birch Road,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,29.4
252011,Birch Road,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
252011,Birch Road,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
252011,Birch Road,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252011,Birch Road,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
252011,Birch Road,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252011,Birch Road,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
252011,Birch Road,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
252011,Birch Road,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
252011,Birch Road,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.14
252011,Birch Road,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.15
252011,Birch Road,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.4
252011,Birch Road,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
252011,Birch Road,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
252011,Birch Road,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
252011,Birch Road,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
252011,Birch Road,2023-06-14T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-14T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-14T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-14T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-14T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-14T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-14T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-14T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
252011,Birch Road,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
252011,Birch Road,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
252011,Birch Road,2023-06-14T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
252011,Birch Road,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
252011,Birch Road,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
252011,Birch Road,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
252011,Birch Road,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
252011,Birch Road,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
252011,Birch Road,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
252011,Birch Road,2023-06-14T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
252011,Birch Road,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
252011,Birch Road,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
252011,Birch Road,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
252011,Birch Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.87
252011,Birch Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
252011,Birch Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
252011,Birch Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
252011,Birch Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.24
252011,Birch Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
252011,Birch Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
252011,Birch Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
252011,Birch Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.4
252011,Birch Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
252011,Birch Road,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,29.4
252011,Birch Road,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252011,Birch Road,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
252011,Birch Road,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252011,Birch Road,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
252011,Birch Road,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252011,Birch Road,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
252011,Birch Road,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
252011,Birch Road,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
252011,Birch Road,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.49
252011,Birch Road,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.55
252011,Birch Road,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.63
252011,Birch Road,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
252011,Birch Road,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
252011,Birch Road,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
252011,Birch Road,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
252011,Birch Road,2023-06-14T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-14T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-14T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-14T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-14T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-14T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-14T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-14T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
252011,Birch Road,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
252011,Birch Road,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
252011,Birch Road,2023-06-14T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
252011,Birch Road,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
252011,Birch Road,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
252011,Birch Road,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
252011,Birch Road,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
252011,Birch Road,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
252011,Birch Road,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
252011,Birch Road,2023-06-14T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
