Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
252011,Birch Road,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
252011,Birch Road,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
252011,Birch Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
252011,Birch Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
252011,Birch Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
252011,Birch Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
252011,Birch Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.72
252011,Birch Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
252011,Birch Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
252011,Birch Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
252011,Birch Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
252011,Birch Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
252011,Birch Road,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,29.3
252011,Birch Road,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252011,Birch Road,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
252011,Birch Road,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252011,Birch Road,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
252011,Birch Road,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252011,Birch Road,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
252011,Birch Road,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
252011,Birch Road,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
252011,Birch Road,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.67
252011,Birch Road,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.04
252011,Birch Road,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.92
252011,Birch Road,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
252011,Birch Road,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
252011,Birch Road,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
252011,Birch Road,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
252011,Birch Road,2023-06-14T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-14T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-14T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-14T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-14T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-14T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-14T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-14T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
252011,Birch Road,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
252011,Birch Road,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
252011,Birch Road,2023-06-14T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
252011,Birch Road,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
252011,Birch Road,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
252011,Birch Road,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
252011,Birch Road,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
252011,Birch Road,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
252011,Birch Road,2023-06-14T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
252011,Birch Road,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
252011,Birch Road,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
252011,Birch Road,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
252011,Birch Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.55
252011,Birch Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
252011,Birch Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
252011,Birch Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.19
252011,Birch Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
252011,Birch Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
252011,Birch Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
252011,Birch Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.3
252011,Birch Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
252011,Birch Road,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,29.3
252011,Birch Road,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252011,Birch Road,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
252011,Birch Road,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252011,Birch Road,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
252011,Birch Road,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252011,Birch Road,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
252011,Birch Road,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
252011,Birch Road,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
252011,Birch Road,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.39
252011,Birch Road,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.35
252011,Birch Road,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.27
252011,Birch Road,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
252011,Birch Road,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
252011,Birch Road,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
252011,Birch Road,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
252011,Birch Road,2023-06-14T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-14T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-14T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-14T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-14T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-14T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-14T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-14T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
252011,Birch Road,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
252011,Birch Road,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
252011,Birch Road,2023-06-14T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
252011,Birch Road,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
252011,Birch Road,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
252011,Birch Road,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
252011,Birch Road,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
252011,Birch Road,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
252011,Birch Road,2023-06-14T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
252011,Birch Road,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
252011,Birch Road,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
252011,Birch Road,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
252011,Birch Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.05
252011,Birch Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
252011,Birch Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.71
252011,Birch Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.53
252011,Birch Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
252011,Birch Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
252011,Birch Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
252011,Birch Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
252011,Birch Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
252011,Birch Road,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,29.2
252011,Birch Road,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252011,Birch Road,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
252011,Birch Road,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252011,Birch Road,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
252011,Birch Road,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252011,Birch Road,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
252011,Birch Road,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
252011,Birch Road,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
252011,Birch Road,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.97
252011,Birch Road,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.11
252011,Birch Road,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.49
252011,Birch Road,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
252011,Birch Road,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
252011,Birch Road,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
252011,Birch Road,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
252011,Birch Road,2023-06-14T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-14T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-14T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-14T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-14T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-14T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-14T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-14T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
252011,Birch Road,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
252011,Birch Road,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
252011,Birch Road,2023-06-14T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
252011,Birch Road,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
252011,Birch Road,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
252011,Birch Road,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
252011,Birch Road,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
252011,Birch Road,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
252011,Birch Road,2023-06-14T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
252011,Birch Road,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
252011,Birch Road,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
252011,Birch Road,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
252011,Birch Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.89
252011,Birch Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
252011,Birch Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
252011,Birch Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.18
252011,Birch Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.23
252011,Birch Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
252011,Birch Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
252011,Birch Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
252011,Birch Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
252011,Birch Road,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,29.2
252011,Birch Road,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252011,Birch Road,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
252011,Birch Road,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252011,Birch Road,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
252011,Birch Road,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252011,Birch Road,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
252011,Birch Road,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
252011,Birch Road,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
252011,Birch Road,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
252011,Birch Road,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.02
252011,Birch Road,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.7
252011,Birch Road,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.53
252011,Birch Road,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
252011,Birch Road,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
252011,Birch Road,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
252011,Birch Road,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
252011,Birch Road,2023-06-14T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-14T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-14T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-14T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
252011,Birch Road,2023-06-14T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
252011,Birch Road,2023-06-14T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
252011,Birch Road,2023-06-14T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-14T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252011,Birch Road,2023-06-14T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252011,Birch Road,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.39
252011,Birch Road,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
252011,Birch Road,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
252011,Birch Road,2023-06-14T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
252011,Birch Road,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
252011,Birch Road,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
252011,Birch Road,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
252011,Birch Road,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
252011,Birch Road,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
252011,Birch Road,2023-06-14T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
252011,Birch Road,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
252011,Birch Road,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
252011,Birch Road,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
252011,Birch Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.94
252011,Birch Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.4
252011,Birch Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
252011,Birch Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.18
252011,Birch Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
252011,Birch Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
252011,Birch Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
252011,Birch Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
252011,Birch Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
252011,Birch Road,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,29.1
252011,Birch Road,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252011,Birch Road,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
252011,Birch Road,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252011,Birch Road,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
252011,Birch Road,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252011,Birch Road,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
252011,Birch Road,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
252011,Birch Road,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
252011,Birch Road,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
252011,Birch Road,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.53
252011,Birch Road,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.07
252011,Birch Road,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
252011,Birch Road,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
252011,Birch Road,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
252011,Birch Road,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
252011,Birch Road,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
252011,Birch Road,2023-06-14T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-14T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-14T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-14T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-14T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-14T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-14T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-14T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
252011,Birch Road,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
252011,Birch Road,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
252011,Birch Road,2023-06-14T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
252011,Birch Road,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
252011,Birch Road,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
252011,Birch Road,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
252011,Birch Road,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
252011,Birch Road,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
252011,Birch Road,2023-06-14T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
252011,Birch Road,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
252011,Birch Road,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
252011,Birch Road,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
252011,Birch Road,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.89
252011,Birch Road,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.51
252011,Birch Road,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
252011,Birch Road,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.71
252011,Birch Road,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
252011,Birch Road,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
252011,Birch Road,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
252011,Birch Road,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.7
252011,Birch Road,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
252011,Birch Road,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,29.1
252011,Birch Road,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
252011,Birch Road,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252011,Birch Road,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
252011,Birch Road,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252011,Birch Road,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
252011,Birch Road,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
252011,Birch Road,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
252011,Birch Road,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.62
252011,Birch Road,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.41
252011,Birch Road,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.28
252011,Birch Road,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
252011,Birch Road,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
252011,Birch Road,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
252011,Birch Road,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
252011,Birch Road,2023-06-14T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-14T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-14T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-14T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-14T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-14T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-06-14T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-14T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
252011,Birch Road,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
252011,Birch Road,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
252011,Birch Road,2023-06-14T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
252011,Birch Road,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
252011,Birch Road,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
252011,Birch Road,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
252011,Birch Road,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
252011,Birch Road,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
252011,Birch Road,2023-06-14T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
252011,Birch Road,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
252011,Birch Road,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
252011,Birch Road,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
252011,Birch Road,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.12
252011,Birch Road,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
252011,Birch Road,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
252011,Birch Road,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
252011,Birch Road,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.81
252011,Birch Road,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
252011,Birch Road,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
252011,Birch Road,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
252011,Birch Road,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
252011,Birch Road,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
252011,Birch Road,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,29.1
252011,Birch Road,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252011,Birch Road,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
252011,Birch Road,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252011,Birch Road,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
252011,Birch Road,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252011,Birch Road,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
252011,Birch Road,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
252011,Birch Road,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
252011,Birch Road,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.96
252011,Birch Road,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.74
252011,Birch Road,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.43
252011,Birch Road,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
252011,Birch Road,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
252011,Birch Road,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
252011,Birch Road,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
252011,Birch Road,2023-06-14T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-14T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-14T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-14T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-14T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-14T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.15
252011,Birch Road,2023-06-14T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-14T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
252011,Birch Road,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
252011,Birch Road,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
252011,Birch Road,2023-06-14T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
252011,Birch Road,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
252011,Birch Road,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
252011,Birch Road,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
252011,Birch Road,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
252011,Birch Road,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
252011,Birch Road,2023-06-14T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
252011,Birch Road,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
252011,Birch Road,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
252011,Birch Road,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
252011,Birch Road,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.96
252011,Birch Road,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
252011,Birch Road,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
252011,Birch Road,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
252011,Birch Road,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.29
252011,Birch Road,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
252011,Birch Road,2023-06-14T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
252011,Birch Road,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
252011,Birch Road,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.5
252011,Birch Road,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
252011,Birch Road,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,29.1
252011,Birch Road,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252011,Birch Road,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
252011,Birch Road,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252011,Birch Road,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
252011,Birch Road,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252011,Birch Road,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
252011,Birch Road,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
252011,Birch Road,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
252011,Birch Road,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.69
252011,Birch Road,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.48
252011,Birch Road,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.28
252011,Birch Road,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
252011,Birch Road,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
252011,Birch Road,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
252011,Birch Road,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
252011,Birch Road,2023-06-14T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-14T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-14T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-14T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-14T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-14T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
252011,Birch Road,2023-06-14T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-14T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
252011,Birch Road,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
252011,Birch Road,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
252011,Birch Road,2023-06-14T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
252011,Birch Road,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
252011,Birch Road,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
252011,Birch Road,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
252011,Birch Road,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
252011,Birch Road,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
252011,Birch Road,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
252011,Birch Road,2023-06-14T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
252011,Birch Road,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
252011,Birch Road,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
252011,Birch Road,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
252011,Birch Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
252011,Birch Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
252011,Birch Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
252011,Birch Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
252011,Birch Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.41
252011,Birch Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
252011,Birch Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
252011,Birch Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
252011,Birch Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
252011,Birch Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
252011,Birch Road,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,29.1
252011,Birch Road,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252011,Birch Road,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
252011,Birch Road,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252011,Birch Road,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
252011,Birch Road,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252011,Birch Road,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
252011,Birch Road,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
252011,Birch Road,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
252011,Birch Road,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
252011,Birch Road,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.12
252011,Birch Road,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.17
252011,Birch Road,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.2
252011,Birch Road,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
252011,Birch Road,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
252011,Birch Road,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
252011,Birch Road,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
252011,Birch Road,2023-06-14T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-14T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-14T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-14T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-14T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-14T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.14
252011,Birch Road,2023-06-14T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-14T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
252011,Birch Road,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
252011,Birch Road,2023-06-14T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
252011,Birch Road,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
252011,Birch Road,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
252011,Birch Road,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
252011,Birch Road,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
252011,Birch Road,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
252011,Birch Road,2023-06-14T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
252011,Birch Road,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
252011,Birch Road,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
252011,Birch Road,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
252011,Birch Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.13
252011,Birch Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
252011,Birch Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.15
252011,Birch Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
252011,Birch Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.22
252011,Birch Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
252011,Birch Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
252011,Birch Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
252011,Birch Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
252011,Birch Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
252011,Birch Road,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,29.1
252011,Birch Road,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252011,Birch Road,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
252011,Birch Road,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252011,Birch Road,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
252011,Birch Road,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252011,Birch Road,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
252011,Birch Road,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
252011,Birch Road,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
252011,Birch Road,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
252011,Birch Road,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
252011,Birch Road,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.66
252011,Birch Road,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.87
252011,Birch Road,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
252011,Birch Road,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
252011,Birch Road,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
252011,Birch Road,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
252011,Birch Road,2023-06-14T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-14T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-14T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-14T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-14T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-14T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.19
252011,Birch Road,2023-06-14T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-14T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
252011,Birch Road,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
252011,Birch Road,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
252011,Birch Road,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
252011,Birch Road,2023-06-14T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
252011,Birch Road,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
252011,Birch Road,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
252011,Birch Road,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
252011,Birch Road,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
252011,Birch Road,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
252011,Birch Road,2023-06-14T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
252011,Birch Road,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
