Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
252011,Birch Road,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
252011,Birch Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.05
252011,Birch Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.06
252011,Birch Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
252011,Birch Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.24
252011,Birch Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.63
252011,Birch Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
252011,Birch Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
252011,Birch Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
252011,Birch Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.1
252011,Birch Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
252011,Birch Road,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,29.1
252011,Birch Road,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252011,Birch Road,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
252011,Birch Road,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252011,Birch Road,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
252011,Birch Road,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252011,Birch Road,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
252011,Birch Road,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
252011,Birch Road,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
252011,Birch Road,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
252011,Birch Road,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.28
252011,Birch Road,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.41
252011,Birch Road,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.7
252011,Birch Road,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
252011,Birch Road,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
252011,Birch Road,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
252011,Birch Road,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
252011,Birch Road,2023-06-14T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-14T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-14T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-14T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-14T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-14T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.23
252011,Birch Road,2023-06-14T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-14T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
252011,Birch Road,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
252011,Birch Road,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
252011,Birch Road,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
252011,Birch Road,2023-06-14T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
252011,Birch Road,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
252011,Birch Road,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
252011,Birch Road,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
252011,Birch Road,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
252011,Birch Road,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
252011,Birch Road,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
252011,Birch Road,2023-06-14T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
252011,Birch Road,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
252011,Birch Road,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
252011,Birch Road,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
252011,Birch Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
252011,Birch Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.55
252011,Birch Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
252011,Birch Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
252011,Birch Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.36
252011,Birch Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
252011,Birch Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.9
252011,Birch Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
252011,Birch Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.3
252011,Birch Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
252011,Birch Road,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,29.1
252011,Birch Road,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252011,Birch Road,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
252011,Birch Road,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252011,Birch Road,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
252011,Birch Road,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252011,Birch Road,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
252011,Birch Road,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
252011,Birch Road,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
252011,Birch Road,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.62
252011,Birch Road,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.6
252011,Birch Road,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.56
252011,Birch Road,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
252011,Birch Road,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
252011,Birch Road,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
252011,Birch Road,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
252011,Birch Road,2023-06-14T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-14T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-14T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-14T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-14T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-14T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-06-14T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-14T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
252011,Birch Road,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
252011,Birch Road,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
252011,Birch Road,2023-06-14T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
252011,Birch Road,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
252011,Birch Road,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
252011,Birch Road,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
252011,Birch Road,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
252011,Birch Road,2023-06-14T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
252011,Birch Road,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
252011,Birch Road,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
252011,Birch Road,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
252011,Birch Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.42
252011,Birch Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
252011,Birch Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
252011,Birch Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
252011,Birch Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.62
252011,Birch Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.48
252011,Birch Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
252011,Birch Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
252011,Birch Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.5
252011,Birch Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
252011,Birch Road,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,29.2
252011,Birch Road,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
252011,Birch Road,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252011,Birch Road,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
252011,Birch Road,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252011,Birch Road,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
252011,Birch Road,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
252011,Birch Road,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
252011,Birch Road,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
252011,Birch Road,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.92
252011,Birch Road,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
252011,Birch Road,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.11
252011,Birch Road,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
252011,Birch Road,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
252011,Birch Road,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
252011,Birch Road,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
252011,Birch Road,2023-06-14T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-14T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-14T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-14T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-14T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-14T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252011,Birch Road,2023-06-14T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-14T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
252011,Birch Road,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
252011,Birch Road,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
252011,Birch Road,2023-06-14T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
252011,Birch Road,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
252011,Birch Road,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.77
252011,Birch Road,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
252011,Birch Road,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
252011,Birch Road,2023-06-14T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
252011,Birch Road,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
252011,Birch Road,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
252011,Birch Road,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
252011,Birch Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.78
252011,Birch Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
252011,Birch Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
252011,Birch Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
252011,Birch Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.41
252011,Birch Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
252011,Birch Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
252011,Birch Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
252011,Birch Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.1
252011,Birch Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
252011,Birch Road,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,29.3
252011,Birch Road,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252011,Birch Road,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
252011,Birch Road,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252011,Birch Road,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
252011,Birch Road,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252011,Birch Road,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
252011,Birch Road,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
252011,Birch Road,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
252011,Birch Road,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
252011,Birch Road,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.87
252011,Birch Road,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.66
252011,Birch Road,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.03
252011,Birch Road,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
252011,Birch Road,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
252011,Birch Road,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
252011,Birch Road,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
252011,Birch Road,2023-06-14T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-14T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-14T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-14T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-14T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-14T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.17
252011,Birch Road,2023-06-14T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-14T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
252011,Birch Road,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
252011,Birch Road,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
252011,Birch Road,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
252011,Birch Road,2023-06-14T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
252011,Birch Road,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
252011,Birch Road,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.93
252011,Birch Road,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
252011,Birch Road,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
252011,Birch Road,2023-06-14T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
252011,Birch Road,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
252011,Birch Road,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
252011,Birch Road,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
252011,Birch Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.98
252011,Birch Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.17
252011,Birch Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
252011,Birch Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
252011,Birch Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.95
252011,Birch Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
252011,Birch Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
252011,Birch Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
252011,Birch Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.4
252011,Birch Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
252011,Birch Road,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,29.4
252011,Birch Road,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252011,Birch Road,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
252011,Birch Road,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252011,Birch Road,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
252011,Birch Road,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252011,Birch Road,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
252011,Birch Road,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
252011,Birch Road,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
252011,Birch Road,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.38
252011,Birch Road,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.45
252011,Birch Road,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.46
252011,Birch Road,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
252011,Birch Road,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
252011,Birch Road,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
252011,Birch Road,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
252011,Birch Road,2023-06-14T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-14T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-14T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-14T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-14T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
252011,Birch Road,2023-06-14T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.31
252011,Birch Road,2023-06-14T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-14T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
252011,Birch Road,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
252011,Birch Road,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
252011,Birch Road,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.24
252011,Birch Road,2023-06-14T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
252011,Birch Road,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
252011,Birch Road,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
252011,Birch Road,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.66
252011,Birch Road,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
252011,Birch Road,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
252011,Birch Road,2023-06-14T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
252011,Birch Road,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
252011,Birch Road,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
252011,Birch Road,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
252011,Birch Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.73
252011,Birch Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.91
252011,Birch Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
252011,Birch Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
252011,Birch Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.84
252011,Birch Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.39
252011,Birch Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
252011,Birch Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
252011,Birch Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.7
252011,Birch Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
252011,Birch Road,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,29.4
252011,Birch Road,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252011,Birch Road,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
252011,Birch Road,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252011,Birch Road,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
252011,Birch Road,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252011,Birch Road,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
252011,Birch Road,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
252011,Birch Road,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
252011,Birch Road,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.8
252011,Birch Road,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.45
252011,Birch Road,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.31
252011,Birch Road,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
252011,Birch Road,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
252011,Birch Road,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
252011,Birch Road,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
252011,Birch Road,2023-06-14T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-14T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-14T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-14T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-14T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-14T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-14T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-14T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
252011,Birch Road,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
252011,Birch Road,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
252011,Birch Road,2023-06-14T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
252011,Birch Road,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
252011,Birch Road,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
252011,Birch Road,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
252011,Birch Road,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
252011,Birch Road,2023-06-14T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
252011,Birch Road,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
252011,Birch Road,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
252011,Birch Road,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
252011,Birch Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.54
252011,Birch Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.37
252011,Birch Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
252011,Birch Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.05
252011,Birch Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.04
252011,Birch Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.13
252011,Birch Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
252011,Birch Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
252011,Birch Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,113.1
252011,Birch Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
252011,Birch Road,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,29.5
252011,Birch Road,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252011,Birch Road,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
252011,Birch Road,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252011,Birch Road,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
252011,Birch Road,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252011,Birch Road,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
252011,Birch Road,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
252011,Birch Road,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
252011,Birch Road,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.55
252011,Birch Road,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,30.72
252011,Birch Road,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.64
252011,Birch Road,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
252011,Birch Road,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
252011,Birch Road,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
252011,Birch Road,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
252011,Birch Road,2023-06-14T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-14T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-14T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-14T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-14T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-14T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-14T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-14T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
252011,Birch Road,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
252011,Birch Road,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
252011,Birch Road,2023-06-14T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
252011,Birch Road,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
252011,Birch Road,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
252011,Birch Road,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
252011,Birch Road,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
252011,Birch Road,2023-06-14T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
252011,Birch Road,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
252011,Birch Road,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
252011,Birch Road,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
252011,Birch Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
252011,Birch Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
252011,Birch Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
252011,Birch Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
252011,Birch Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.45
252011,Birch Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.44
252011,Birch Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
252011,Birch Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
252011,Birch Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.8
252011,Birch Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
252011,Birch Road,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,29.7
252011,Birch Road,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
252011,Birch Road,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252011,Birch Road,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
252011,Birch Road,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252011,Birch Road,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
252011,Birch Road,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
252011,Birch Road,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
252011,Birch Road,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.75
252011,Birch Road,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.85
252011,Birch Road,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.01
252011,Birch Road,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
252011,Birch Road,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
252011,Birch Road,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
252011,Birch Road,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
252011,Birch Road,2023-06-14T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-14T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-14T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-14T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-14T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-14T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-14T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-14T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
252011,Birch Road,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
252011,Birch Road,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
252011,Birch Road,2023-06-14T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
252011,Birch Road,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
252011,Birch Road,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
252011,Birch Road,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
252011,Birch Road,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
252011,Birch Road,2023-06-14T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
252011,Birch Road,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
252011,Birch Road,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
252011,Birch Road,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
252011,Birch Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.63
252011,Birch Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
252011,Birch Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.55
252011,Birch Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.82
252011,Birch Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.53
252011,Birch Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
252011,Birch Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
252011,Birch Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.6
252011,Birch Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
252011,Birch Road,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,29.8
252011,Birch Road,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252011,Birch Road,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
252011,Birch Road,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252011,Birch Road,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
252011,Birch Road,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252011,Birch Road,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
252011,Birch Road,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
252011,Birch Road,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.28
252011,Birch Road,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.5
252011,Birch Road,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.72
252011,Birch Road,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
252011,Birch Road,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
252011,Birch Road,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
252011,Birch Road,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
252011,Birch Road,2023-06-14T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-14T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-14T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-14T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-14T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-14T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-14T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-14T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
252011,Birch Road,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
252011,Birch Road,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
252011,Birch Road,2023-06-14T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
252011,Birch Road,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
252011,Birch Road,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
252011,Birch Road,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
252011,Birch Road,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
252011,Birch Road,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
252011,Birch Road,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
252011,Birch Road,2023-06-14T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
252011,Birch Road,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
252011,Birch Road,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
252011,Birch Road,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
252011,Birch Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
252011,Birch Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.44
252011,Birch Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.44
252011,Birch Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.73
252011,Birch Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
252011,Birch Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
252011,Birch Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.8
252011,Birch Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
252011,Birch Road,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,29.9
252011,Birch Road,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252011,Birch Road,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
252011,Birch Road,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252011,Birch Road,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
252011,Birch Road,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252011,Birch Road,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
252011,Birch Road,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
252011,Birch Road,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.8
252011,Birch Road,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.97
252011,Birch Road,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.17
252011,Birch Road,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
252011,Birch Road,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
252011,Birch Road,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
252011,Birch Road,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
252011,Birch Road,2023-06-14T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-14T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-14T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-14T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-14T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-14T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-14T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-14T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
252011,Birch Road,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
252011,Birch Road,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
252011,Birch Road,2023-06-14T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
252011,Birch Road,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
252011,Birch Road,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
252011,Birch Road,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
252011,Birch Road,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
252011,Birch Road,2023-06-14T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
252011,Birch Road,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
252011,Birch Road,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
