Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
252011,Birch Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
252011,Birch Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.65
252011,Birch Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
252011,Birch Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.35
252011,Birch Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.43
252011,Birch Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.72
252011,Birch Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
252011,Birch Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
252011,Birch Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.4
252011,Birch Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.1
252011,Birch Road,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,30.0
252011,Birch Road,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
252011,Birch Road,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
252011,Birch Road,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252011,Birch Road,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
252011,Birch Road,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252011,Birch Road,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
252011,Birch Road,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
252011,Birch Road,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.69
252011,Birch Road,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.52
252011,Birch Road,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.86
252011,Birch Road,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
252011,Birch Road,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
252011,Birch Road,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
252011,Birch Road,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
252011,Birch Road,2023-06-14T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-14T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-14T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-14T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-14T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-14T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-14T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-14T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
252011,Birch Road,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
252011,Birch Road,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
252011,Birch Road,2023-06-14T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
252011,Birch Road,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
252011,Birch Road,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
252011,Birch Road,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
252011,Birch Road,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
252011,Birch Road,2023-06-14T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
252011,Birch Road,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
252011,Birch Road,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
252011,Birch Road,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
252011,Birch Road,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
252011,Birch Road,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
252011,Birch Road,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.75
252011,Birch Road,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.51
252011,Birch Road,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.38
252011,Birch Road,2023-06-14T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
252011,Birch Road,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
252011,Birch Road,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.3
252011,Birch Road,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
252011,Birch Road,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,30.2
252011,Birch Road,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
252011,Birch Road,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
252011,Birch Road,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252011,Birch Road,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
252011,Birch Road,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252011,Birch Road,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
252011,Birch Road,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
252011,Birch Road,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.21
252011,Birch Road,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.18
252011,Birch Road,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.35
252011,Birch Road,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,19.6
252011,Birch Road,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
252011,Birch Road,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
252011,Birch Road,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
252011,Birch Road,2023-06-14T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-14T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-14T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-14T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-14T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-14T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-14T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-14T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
252011,Birch Road,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
252011,Birch Road,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
252011,Birch Road,2023-06-14T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
252011,Birch Road,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
252011,Birch Road,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
252011,Birch Road,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
252011,Birch Road,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
252011,Birch Road,2023-06-14T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
252011,Birch Road,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
252011,Birch Road,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
252011,Birch Road,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
252011,Birch Road,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
252011,Birch Road,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
252011,Birch Road,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
252011,Birch Road,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.93
252011,Birch Road,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
252011,Birch Road,2023-06-14T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
252011,Birch Road,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
252011,Birch Road,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.9
252011,Birch Road,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
252011,Birch Road,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,30.3
252011,Birch Road,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252011,Birch Road,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
252011,Birch Road,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252011,Birch Road,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
252011,Birch Road,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252011,Birch Road,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
252011,Birch Road,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
252011,Birch Road,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.53
252011,Birch Road,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.62
252011,Birch Road,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.77
252011,Birch Road,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
252011,Birch Road,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
252011,Birch Road,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
252011,Birch Road,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
252011,Birch Road,2023-06-14T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-14T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-14T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-14T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-14T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-14T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-14T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-14T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
252011,Birch Road,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
252011,Birch Road,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
252011,Birch Road,2023-06-14T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
252011,Birch Road,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
252011,Birch Road,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
252011,Birch Road,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
252011,Birch Road,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
252011,Birch Road,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
252011,Birch Road,2023-06-14T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
252011,Birch Road,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
252011,Birch Road,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
252011,Birch Road,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
252011,Birch Road,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
252011,Birch Road,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
252011,Birch Road,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
252011,Birch Road,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.89
252011,Birch Road,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.41
252011,Birch Road,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.13
252011,Birch Road,2023-06-14T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
252011,Birch Road,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
252011,Birch Road,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
252011,Birch Road,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
252011,Birch Road,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,30.5
252011,Birch Road,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
252011,Birch Road,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252011,Birch Road,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
252011,Birch Road,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252011,Birch Road,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
252011,Birch Road,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
252011,Birch Road,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.83
252011,Birch Road,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.35
252011,Birch Road,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.67
252011,Birch Road,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
252011,Birch Road,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
252011,Birch Road,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
252011,Birch Road,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
252011,Birch Road,2023-06-14T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-14T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-14T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-14T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-14T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-14T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-14T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-14T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
252011,Birch Road,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
252011,Birch Road,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
252011,Birch Road,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
252011,Birch Road,2023-06-14T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
252011,Birch Road,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
252011,Birch Road,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
252011,Birch Road,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
252011,Birch Road,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
252011,Birch Road,2023-06-14T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
252011,Birch Road,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
252011,Birch Road,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
252011,Birch Road,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
252011,Birch Road,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
252011,Birch Road,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.37
252011,Birch Road,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
252011,Birch Road,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.49
252011,Birch Road,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.85
252011,Birch Road,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.16
252011,Birch Road,2023-06-14T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
252011,Birch Road,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
252011,Birch Road,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.4
252011,Birch Road,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
252011,Birch Road,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,30.7
252011,Birch Road,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
252011,Birch Road,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
252011,Birch Road,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252011,Birch Road,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
252011,Birch Road,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252011,Birch Road,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
252011,Birch Road,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
252011,Birch Road,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.72
252011,Birch Road,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.85
252011,Birch Road,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.83
252011,Birch Road,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
252011,Birch Road,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
252011,Birch Road,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
252011,Birch Road,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
252011,Birch Road,2023-06-14T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-14T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-14T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-14T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-14T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-14T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-14T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-14T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
252011,Birch Road,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
252011,Birch Road,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
252011,Birch Road,2023-06-14T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
252011,Birch Road,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
252011,Birch Road,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
252011,Birch Road,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
252011,Birch Road,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
252011,Birch Road,2023-06-14T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
252011,Birch Road,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
252011,Birch Road,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
252011,Birch Road,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
252011,Birch Road,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.8
252011,Birch Road,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.88
252011,Birch Road,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
252011,Birch Road,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.19
252011,Birch Road,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.17
252011,Birch Road,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.4
252011,Birch Road,2023-06-14T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
252011,Birch Road,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
252011,Birch Road,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.7
252011,Birch Road,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.7
252011,Birch Road,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,30.8
252011,Birch Road,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252011,Birch Road,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
252011,Birch Road,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
252011,Birch Road,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
252011,Birch Road,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252011,Birch Road,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
252011,Birch Road,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
252011,Birch Road,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
252011,Birch Road,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
252011,Birch Road,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.78
252011,Birch Road,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.67
252011,Birch Road,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.36
252011,Birch Road,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
252011,Birch Road,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
252011,Birch Road,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
252011,Birch Road,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
252011,Birch Road,2023-06-14T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-14T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-14T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-14T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-14T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-14T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-14T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-14T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
252011,Birch Road,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
252011,Birch Road,2023-06-14T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
252011,Birch Road,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
252011,Birch Road,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
252011,Birch Road,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
252011,Birch Road,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
252011,Birch Road,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
252011,Birch Road,2023-06-14T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
252011,Birch Road,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
252011,Birch Road,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
252011,Birch Road,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
252011,Birch Road,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.58
252011,Birch Road,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
252011,Birch Road,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
252011,Birch Road,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.03
252011,Birch Road,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.34
252011,Birch Road,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.66
252011,Birch Road,2023-06-14T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
252011,Birch Road,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
252011,Birch Road,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
252011,Birch Road,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
252011,Birch Road,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,31.0
252011,Birch Road,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
252011,Birch Road,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252011,Birch Road,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
252011,Birch Road,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252011,Birch Road,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
252011,Birch Road,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
252011,Birch Road,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
252011,Birch Road,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.85
252011,Birch Road,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.92
252011,Birch Road,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.85
252011,Birch Road,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,20.5
252011,Birch Road,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
252011,Birch Road,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
252011,Birch Road,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
252011,Birch Road,2023-06-14T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-14T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-14T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-14T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-14T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-14T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-14T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-14T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
252011,Birch Road,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
252011,Birch Road,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
252011,Birch Road,2023-06-14T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
252011,Birch Road,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
252011,Birch Road,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
252011,Birch Road,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
252011,Birch Road,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
252011,Birch Road,2023-06-14T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
252011,Birch Road,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
252011,Birch Road,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
252011,Birch Road,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
252011,Birch Road,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.91
252011,Birch Road,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.31
252011,Birch Road,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
252011,Birch Road,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.12
252011,Birch Road,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.36
252011,Birch Road,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.59
252011,Birch Road,2023-06-14T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
252011,Birch Road,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
252011,Birch Road,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.0
252011,Birch Road,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
252011,Birch Road,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,31.1
252011,Birch Road,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252011,Birch Road,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
252011,Birch Road,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252011,Birch Road,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
252011,Birch Road,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252011,Birch Road,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
252011,Birch Road,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
252011,Birch Road,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
252011,Birch Road,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
252011,Birch Road,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.25
252011,Birch Road,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.38
252011,Birch Road,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.9
252011,Birch Road,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
252011,Birch Road,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
252011,Birch Road,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
252011,Birch Road,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
252011,Birch Road,2023-06-14T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-14T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-14T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-14T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-14T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-14T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-14T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-14T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
252011,Birch Road,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
252011,Birch Road,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
252011,Birch Road,2023-06-14T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
252011,Birch Road,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
252011,Birch Road,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
252011,Birch Road,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
252011,Birch Road,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
252011,Birch Road,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
252011,Birch Road,2023-06-14T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
252011,Birch Road,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
252011,Birch Road,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
252011,Birch Road,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
252011,Birch Road,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
252011,Birch Road,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.45
252011,Birch Road,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.44
252011,Birch Road,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.71
252011,Birch Road,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.42
252011,Birch Road,2023-06-14T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
252011,Birch Road,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
252011,Birch Road,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
252011,Birch Road,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
252011,Birch Road,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,31.3
252011,Birch Road,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252011,Birch Road,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
252011,Birch Road,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252011,Birch Road,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
252011,Birch Road,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
252011,Birch Road,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
252011,Birch Road,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
252011,Birch Road,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.44
252011,Birch Road,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.29
252011,Birch Road,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.41
252011,Birch Road,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
252011,Birch Road,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
252011,Birch Road,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
252011,Birch Road,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
252011,Birch Road,2023-06-14T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-14T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-14T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-14T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-14T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-14T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-14T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-14T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
252011,Birch Road,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
252011,Birch Road,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
252011,Birch Road,2023-06-14T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
252011,Birch Road,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
252011,Birch Road,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
252011,Birch Road,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
252011,Birch Road,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
252011,Birch Road,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
252011,Birch Road,2023-06-14T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
252011,Birch Road,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
252011,Birch Road,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
252011,Birch Road,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
252011,Birch Road,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
252011,Birch Road,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.98
252011,Birch Road,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
252011,Birch Road,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.47
252011,Birch Road,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.33
252011,Birch Road,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.24
252011,Birch Road,2023-06-14T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
252011,Birch Road,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
252011,Birch Road,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.9
252011,Birch Road,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
252011,Birch Road,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,31.4
252011,Birch Road,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252011,Birch Road,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
252011,Birch Road,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252011,Birch Road,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
252011,Birch Road,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252011,Birch Road,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
252011,Birch Road,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
252011,Birch Road,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.79
252011,Birch Road,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.73
252011,Birch Road,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.24
252011,Birch Road,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,17.4
252011,Birch Road,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
252011,Birch Road,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
252011,Birch Road,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
252011,Birch Road,2023-06-14T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-14T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-14T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-14T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-14T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-14T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-14T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-14T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
252011,Birch Road,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
252011,Birch Road,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
252011,Birch Road,2023-06-14T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
252011,Birch Road,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
252011,Birch Road,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
252011,Birch Road,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
252011,Birch Road,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
252011,Birch Road,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
252011,Birch Road,2023-06-14T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
252011,Birch Road,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
252011,Birch Road,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
252011,Birch Road,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
