Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.72
252011,Birch Road,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.53
252011,Birch Road,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.28
252011,Birch Road,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.04
252011,Birch Road,2023-06-14T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
252011,Birch Road,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
252011,Birch Road,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.2
252011,Birch Road,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.5
252011,Birch Road,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,33.2
252011,Birch Road,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252011,Birch Road,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
252011,Birch Road,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252011,Birch Road,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
252011,Birch Road,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252011,Birch Road,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
252011,Birch Road,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
252011,Birch Road,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.87
252011,Birch Road,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.94
252011,Birch Road,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.32
252011,Birch Road,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
252011,Birch Road,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
252011,Birch Road,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
252011,Birch Road,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
252011,Birch Road,2023-06-14T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-14T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-14T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-14T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-14T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-14T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-14T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-14T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
252011,Birch Road,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
252011,Birch Road,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
252011,Birch Road,2023-06-14T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
252011,Birch Road,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
252011,Birch Road,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
252011,Birch Road,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
252011,Birch Road,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
252011,Birch Road,2023-06-14T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
252011,Birch Road,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
252011,Birch Road,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
252011,Birch Road,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
252011,Birch Road,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
252011,Birch Road,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
252011,Birch Road,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.78
252011,Birch Road,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.5
252011,Birch Road,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.88
252011,Birch Road,2023-06-14T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
252011,Birch Road,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
252011,Birch Road,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.6
252011,Birch Road,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
252011,Birch Road,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,33.3
252011,Birch Road,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252011,Birch Road,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
252011,Birch Road,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252011,Birch Road,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
252011,Birch Road,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252011,Birch Road,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
252011,Birch Road,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
252011,Birch Road,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.94
252011,Birch Road,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.24
252011,Birch Road,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.13
252011,Birch Road,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
252011,Birch Road,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
252011,Birch Road,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
252011,Birch Road,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
252011,Birch Road,2023-06-14T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-14T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-14T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-14T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-14T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-14T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-14T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-14T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
252011,Birch Road,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
252011,Birch Road,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
252011,Birch Road,2023-06-14T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
252011,Birch Road,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
252011,Birch Road,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
252011,Birch Road,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
252011,Birch Road,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
252011,Birch Road,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
252011,Birch Road,2023-06-14T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
252011,Birch Road,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
252011,Birch Road,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
252011,Birch Road,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
252011,Birch Road,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.61
252011,Birch Road,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.42
252011,Birch Road,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
252011,Birch Road,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
252011,Birch Road,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.48
252011,Birch Road,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.68
252011,Birch Road,2023-06-14T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
252011,Birch Road,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
252011,Birch Road,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.9
252011,Birch Road,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.7
252011,Birch Road,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,33.5
252011,Birch Road,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252011,Birch Road,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
252011,Birch Road,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
252011,Birch Road,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
252011,Birch Road,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252011,Birch Road,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
252011,Birch Road,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
252011,Birch Road,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
252011,Birch Road,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.42
252011,Birch Road,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.26
252011,Birch Road,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.52
252011,Birch Road,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
252011,Birch Road,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
252011,Birch Road,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
252011,Birch Road,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
252011,Birch Road,2023-06-14T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-14T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-14T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-14T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-14T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-14T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-14T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-14T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
252011,Birch Road,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
252011,Birch Road,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
252011,Birch Road,2023-06-14T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
252011,Birch Road,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
252011,Birch Road,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
252011,Birch Road,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
252011,Birch Road,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
252011,Birch Road,2023-06-14T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
252011,Birch Road,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
252011,Birch Road,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
252011,Birch Road,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
252011,Birch Road,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.88
252011,Birch Road,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.76
252011,Birch Road,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
252011,Birch Road,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.69
252011,Birch Road,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.83
252011,Birch Road,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.09
252011,Birch Road,2023-06-14T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
252011,Birch Road,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
252011,Birch Road,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.6
252011,Birch Road,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.7
252011,Birch Road,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,33.6
252011,Birch Road,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252011,Birch Road,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
252011,Birch Road,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252011,Birch Road,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
252011,Birch Road,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252011,Birch Road,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
252011,Birch Road,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
252011,Birch Road,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
252011,Birch Road,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
252011,Birch Road,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.08
252011,Birch Road,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.67
252011,Birch Road,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.05
252011,Birch Road,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
252011,Birch Road,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
252011,Birch Road,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
252011,Birch Road,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
252011,Birch Road,2023-06-14T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-14T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-14T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-14T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-14T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-14T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-14T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-14T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
252011,Birch Road,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
252011,Birch Road,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
252011,Birch Road,2023-06-14T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
252011,Birch Road,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
252011,Birch Road,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
252011,Birch Road,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
252011,Birch Road,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
252011,Birch Road,2023-06-14T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
252011,Birch Road,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
252011,Birch Road,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
252011,Birch Road,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
252011,Birch Road,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
252011,Birch Road,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
252011,Birch Road,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.66
252011,Birch Road,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.93
252011,Birch Road,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.33
252011,Birch Road,2023-06-14T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
252011,Birch Road,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
252011,Birch Road,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.2
252011,Birch Road,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
252011,Birch Road,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,33.7
252011,Birch Road,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252011,Birch Road,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
252011,Birch Road,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
252011,Birch Road,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
252011,Birch Road,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252011,Birch Road,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
252011,Birch Road,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
252011,Birch Road,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.25
252011,Birch Road,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.58
252011,Birch Road,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.55
252011,Birch Road,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
252011,Birch Road,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
252011,Birch Road,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
252011,Birch Road,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
252011,Birch Road,2023-06-14T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-14T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-14T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-14T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-14T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-14T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-14T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-14T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
252011,Birch Road,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
252011,Birch Road,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
252011,Birch Road,2023-06-14T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
252011,Birch Road,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
252011,Birch Road,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
252011,Birch Road,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
252011,Birch Road,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
252011,Birch Road,2023-06-14T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
252011,Birch Road,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
252011,Birch Road,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
252011,Birch Road,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
252011,Birch Road,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
252011,Birch Road,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
252011,Birch Road,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.38
252011,Birch Road,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.12
252011,Birch Road,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.59
252011,Birch Road,2023-06-14T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
252011,Birch Road,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
252011,Birch Road,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.3
252011,Birch Road,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
252011,Birch Road,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,33.9
252011,Birch Road,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252011,Birch Road,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
252011,Birch Road,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252011,Birch Road,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
252011,Birch Road,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252011,Birch Road,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
252011,Birch Road,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
252011,Birch Road,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.94
252011,Birch Road,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.67
252011,Birch Road,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.94
252011,Birch Road,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
252011,Birch Road,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
252011,Birch Road,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
252011,Birch Road,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
252011,Birch Road,2023-06-14T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-14T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-14T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-14T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-14T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-14T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-14T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-14T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
252011,Birch Road,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
252011,Birch Road,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
252011,Birch Road,2023-06-14T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
252011,Birch Road,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
252011,Birch Road,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
252011,Birch Road,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
252011,Birch Road,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
252011,Birch Road,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
252011,Birch Road,2023-06-14T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
252011,Birch Road,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
252011,Birch Road,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
252011,Birch Road,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
252011,Birch Road,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
252011,Birch Road,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
252011,Birch Road,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.97
252011,Birch Road,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.07
252011,Birch Road,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.69
252011,Birch Road,2023-06-14T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
252011,Birch Road,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
252011,Birch Road,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.6
252011,Birch Road,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
252011,Birch Road,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,34.0
252011,Birch Road,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252011,Birch Road,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
252011,Birch Road,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252011,Birch Road,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
252011,Birch Road,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252011,Birch Road,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
252011,Birch Road,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
252011,Birch Road,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.32
252011,Birch Road,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.57
252011,Birch Road,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
252011,Birch Road,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
252011,Birch Road,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
252011,Birch Road,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
252011,Birch Road,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
252011,Birch Road,2023-06-14T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-14T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-14T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-14T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-14T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-14T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-14T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-14T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
252011,Birch Road,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
252011,Birch Road,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
252011,Birch Road,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
252011,Birch Road,2023-06-14T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
252011,Birch Road,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
252011,Birch Road,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
252011,Birch Road,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
252011,Birch Road,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
252011,Birch Road,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
252011,Birch Road,2023-06-14T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
252011,Birch Road,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
252011,Birch Road,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
252011,Birch Road,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
252011,Birch Road,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
252011,Birch Road,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
252011,Birch Road,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
252011,Birch Road,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.39
252011,Birch Road,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
252011,Birch Road,2023-06-14T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
252011,Birch Road,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
252011,Birch Road,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
252011,Birch Road,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
252011,Birch Road,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,34.1
252011,Birch Road,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252011,Birch Road,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
252011,Birch Road,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252011,Birch Road,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
252011,Birch Road,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
252011,Birch Road,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
252011,Birch Road,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
252011,Birch Road,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.04
252011,Birch Road,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.93
252011,Birch Road,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.11
252011,Birch Road,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
252011,Birch Road,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
252011,Birch Road,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
252011,Birch Road,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
252011,Birch Road,2023-06-13T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-13T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-13T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-13T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-13T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-13T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
252011,Birch Road,2023-06-13T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-13T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
252011,Birch Road,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
252011,Birch Road,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
252011,Birch Road,2023-06-13T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
252011,Birch Road,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
252011,Birch Road,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
252011,Birch Road,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
252011,Birch Road,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
252011,Birch Road,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
252011,Birch Road,2023-06-13T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
252011,Birch Road,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
252011,Birch Road,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
252011,Birch Road,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
252011,Birch Road,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
252011,Birch Road,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.43
252011,Birch Road,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
252011,Birch Road,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.97
252011,Birch Road,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.63
252011,Birch Road,2023-06-13T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
252011,Birch Road,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
252011,Birch Road,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
252011,Birch Road,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
252011,Birch Road,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,34.3
252011,Birch Road,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252011,Birch Road,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
252011,Birch Road,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252011,Birch Road,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
252011,Birch Road,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252011,Birch Road,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
252011,Birch Road,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
252011,Birch Road,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.26
252011,Birch Road,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.61
252011,Birch Road,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.72
252011,Birch Road,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
252011,Birch Road,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
252011,Birch Road,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
252011,Birch Road,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
252011,Birch Road,2023-06-13T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-13T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-13T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-13T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-13T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-13T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.16
252011,Birch Road,2023-06-13T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-13T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
252011,Birch Road,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
252011,Birch Road,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
252011,Birch Road,2023-06-13T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
252011,Birch Road,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
252011,Birch Road,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
252011,Birch Road,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
252011,Birch Road,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
252011,Birch Road,2023-06-13T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
252011,Birch Road,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
252011,Birch Road,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
252011,Birch Road,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
252011,Birch Road,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.69
252011,Birch Road,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
252011,Birch Road,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.5
252011,Birch Road,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.42
252011,Birch Road,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.28
252011,Birch Road,2023-06-13T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
252011,Birch Road,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
252011,Birch Road,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.9
252011,Birch Road,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
252011,Birch Road,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,34.4
252011,Birch Road,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252011,Birch Road,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
252011,Birch Road,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252011,Birch Road,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
252011,Birch Road,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252011,Birch Road,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
252011,Birch Road,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
252011,Birch Road,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.25
252011,Birch Road,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.18
252011,Birch Road,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.42
252011,Birch Road,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
252011,Birch Road,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
252011,Birch Road,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
252011,Birch Road,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
252011,Birch Road,2023-06-13T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-13T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-13T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-13T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-13T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-13T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.17
252011,Birch Road,2023-06-13T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-13T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
252011,Birch Road,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
252011,Birch Road,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
252011,Birch Road,2023-06-13T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
252011,Birch Road,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
252011,Birch Road,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
252011,Birch Road,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
252011,Birch Road,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
252011,Birch Road,2023-06-13T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
252011,Birch Road,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
252011,Birch Road,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
252011,Birch Road,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
252011,Birch Road,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.46
