Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.75
252011,Birch Road,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.17
252011,Birch Road,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.09
252011,Birch Road,2023-06-13T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
252011,Birch Road,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
252011,Birch Road,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.2
252011,Birch Road,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
252011,Birch Road,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,34.5
252011,Birch Road,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252011,Birch Road,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
252011,Birch Road,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252011,Birch Road,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
252011,Birch Road,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252011,Birch Road,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
252011,Birch Road,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
252011,Birch Road,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.37
252011,Birch Road,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.97
252011,Birch Road,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.42
252011,Birch Road,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,20.2
252011,Birch Road,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
252011,Birch Road,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
252011,Birch Road,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
252011,Birch Road,2023-06-13T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-13T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-13T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-13T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-13T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-13T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.14
252011,Birch Road,2023-06-13T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-13T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
252011,Birch Road,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
252011,Birch Road,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
252011,Birch Road,2023-06-13T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
252011,Birch Road,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
252011,Birch Road,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
252011,Birch Road,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
252011,Birch Road,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
252011,Birch Road,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
252011,Birch Road,2023-06-13T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
252011,Birch Road,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
252011,Birch Road,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
252011,Birch Road,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
252011,Birch Road,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.25
252011,Birch Road,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
252011,Birch Road,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.55
252011,Birch Road,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.31
252011,Birch Road,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.19
252011,Birch Road,2023-06-13T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
252011,Birch Road,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
252011,Birch Road,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.7
252011,Birch Road,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
252011,Birch Road,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,34.7
252011,Birch Road,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252011,Birch Road,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
252011,Birch Road,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252011,Birch Road,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
252011,Birch Road,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
252011,Birch Road,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
252011,Birch Road,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
252011,Birch Road,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.12
252011,Birch Road,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.15
252011,Birch Road,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.04
252011,Birch Road,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
252011,Birch Road,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
252011,Birch Road,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
252011,Birch Road,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
252011,Birch Road,2023-06-13T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-13T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-13T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-13T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-13T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-13T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-13T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-13T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
252011,Birch Road,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
252011,Birch Road,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
252011,Birch Road,2023-06-13T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
252011,Birch Road,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
252011,Birch Road,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
252011,Birch Road,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
252011,Birch Road,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
252011,Birch Road,2023-06-13T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
252011,Birch Road,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
252011,Birch Road,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
252011,Birch Road,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
252011,Birch Road,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
252011,Birch Road,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.36
252011,Birch Road,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.0
252011,Birch Road,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.06
252011,Birch Road,2023-06-13T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
252011,Birch Road,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
252011,Birch Road,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.3
252011,Birch Road,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
252011,Birch Road,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,34.8
252011,Birch Road,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
252011,Birch Road,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
252011,Birch Road,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252011,Birch Road,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
252011,Birch Road,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252011,Birch Road,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
252011,Birch Road,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
252011,Birch Road,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.11
252011,Birch Road,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.96
252011,Birch Road,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.64
252011,Birch Road,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
252011,Birch Road,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
252011,Birch Road,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
252011,Birch Road,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
252011,Birch Road,2023-06-13T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-13T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-13T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-13T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-13T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-13T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-13T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-13T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
252011,Birch Road,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
252011,Birch Road,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
252011,Birch Road,2023-06-13T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
252011,Birch Road,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
252011,Birch Road,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
252011,Birch Road,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
252011,Birch Road,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
252011,Birch Road,2023-06-13T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
252011,Birch Road,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
252011,Birch Road,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
252011,Birch Road,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
252011,Birch Road,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.89
252011,Birch Road,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
252011,Birch Road,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.43
252011,Birch Road,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.53
252011,Birch Road,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.85
252011,Birch Road,2023-06-13T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
252011,Birch Road,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
252011,Birch Road,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,106.9
252011,Birch Road,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
252011,Birch Road,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,35.0
252011,Birch Road,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252011,Birch Road,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
252011,Birch Road,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252011,Birch Road,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
252011,Birch Road,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
252011,Birch Road,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
252011,Birch Road,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
252011,Birch Road,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.29
252011,Birch Road,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.47
252011,Birch Road,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.78
252011,Birch Road,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
252011,Birch Road,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
252011,Birch Road,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
252011,Birch Road,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
252011,Birch Road,2023-06-13T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-13T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-13T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-13T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-13T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-13T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-13T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-13T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
252011,Birch Road,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
252011,Birch Road,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
252011,Birch Road,2023-06-13T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
252011,Birch Road,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
252011,Birch Road,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
252011,Birch Road,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
252011,Birch Road,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
252011,Birch Road,2023-06-13T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
252011,Birch Road,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
252011,Birch Road,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
252011,Birch Road,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
252011,Birch Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.04
252011,Birch Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
252011,Birch Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.6
252011,Birch Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.42
252011,Birch Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.06
252011,Birch Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
252011,Birch Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.9
252011,Birch Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.0
252011,Birch Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
252011,Birch Road,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,35.1
252011,Birch Road,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252011,Birch Road,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
252011,Birch Road,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252011,Birch Road,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
252011,Birch Road,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
252011,Birch Road,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
252011,Birch Road,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
252011,Birch Road,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.46
252011,Birch Road,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.27
252011,Birch Road,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.16
252011,Birch Road,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
252011,Birch Road,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
252011,Birch Road,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
252011,Birch Road,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
252011,Birch Road,2023-06-13T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-13T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-13T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-13T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-13T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-13T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-13T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-13T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
252011,Birch Road,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
252011,Birch Road,2023-06-13T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
252011,Birch Road,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
252011,Birch Road,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
252011,Birch Road,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
252011,Birch Road,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
252011,Birch Road,2023-06-13T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
252011,Birch Road,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
252011,Birch Road,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
252011,Birch Road,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
252011,Birch Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.36
252011,Birch Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.25
252011,Birch Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.88
252011,Birch Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.65
252011,Birch Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
252011,Birch Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
252011,Birch Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,110.6
252011,Birch Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
252011,Birch Road,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,35.2
252011,Birch Road,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252011,Birch Road,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
252011,Birch Road,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252011,Birch Road,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
252011,Birch Road,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252011,Birch Road,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
252011,Birch Road,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
252011,Birch Road,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.28
252011,Birch Road,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.68
252011,Birch Road,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.44
252011,Birch Road,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
252011,Birch Road,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
252011,Birch Road,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
252011,Birch Road,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
252011,Birch Road,2023-06-13T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-13T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-13T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-13T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-13T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
252011,Birch Road,2023-06-13T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-13T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
252011,Birch Road,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
252011,Birch Road,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
252011,Birch Road,2023-06-13T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
252011,Birch Road,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
252011,Birch Road,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
252011,Birch Road,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
252011,Birch Road,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
252011,Birch Road,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
252011,Birch Road,2023-06-13T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
252011,Birch Road,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
252011,Birch Road,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
252011,Birch Road,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
252011,Birch Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.21
252011,Birch Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.94
252011,Birch Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.68
252011,Birch Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.1
252011,Birch Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
252011,Birch Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
252011,Birch Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,115.2
252011,Birch Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
252011,Birch Road,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,35.4
252011,Birch Road,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252011,Birch Road,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
252011,Birch Road,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252011,Birch Road,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
252011,Birch Road,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
252011,Birch Road,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
252011,Birch Road,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
252011,Birch Road,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.32
252011,Birch Road,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.61
252011,Birch Road,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.52
252011,Birch Road,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
252011,Birch Road,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
252011,Birch Road,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
252011,Birch Road,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
252011,Birch Road,2023-06-13T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-13T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-13T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-13T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-06-13T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-13T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
252011,Birch Road,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
252011,Birch Road,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
252011,Birch Road,2023-06-13T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
252011,Birch Road,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
252011,Birch Road,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
252011,Birch Road,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
252011,Birch Road,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
252011,Birch Road,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
252011,Birch Road,2023-06-13T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
252011,Birch Road,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
252011,Birch Road,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
252011,Birch Road,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
252011,Birch Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.04
252011,Birch Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.98
252011,Birch Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.11
252011,Birch Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.74
252011,Birch Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.64
252011,Birch Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.65
252011,Birch Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
252011,Birch Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
252011,Birch Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.4
252011,Birch Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
252011,Birch Road,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,35.5
252011,Birch Road,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252011,Birch Road,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
252011,Birch Road,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252011,Birch Road,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
252011,Birch Road,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
252011,Birch Road,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
252011,Birch Road,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
252011,Birch Road,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
252011,Birch Road,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
252011,Birch Road,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.56
252011,Birch Road,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.62
252011,Birch Road,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.97
252011,Birch Road,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
252011,Birch Road,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
252011,Birch Road,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
252011,Birch Road,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
252011,Birch Road,2023-06-13T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-13T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-13T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-13T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-13T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-13T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
252011,Birch Road,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
252011,Birch Road,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
252011,Birch Road,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
252011,Birch Road,2023-06-13T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
252011,Birch Road,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
252011,Birch Road,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
252011,Birch Road,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
252011,Birch Road,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
252011,Birch Road,2023-06-13T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
252011,Birch Road,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
252011,Birch Road,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
252011,Birch Road,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
252011,Birch Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.73
252011,Birch Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.31
252011,Birch Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.03
252011,Birch Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.82
252011,Birch Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
252011,Birch Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
252011,Birch Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.3
252011,Birch Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
252011,Birch Road,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,35.6
252011,Birch Road,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252011,Birch Road,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
252011,Birch Road,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252011,Birch Road,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
252011,Birch Road,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
252011,Birch Road,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
252011,Birch Road,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
252011,Birch Road,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.87
252011,Birch Road,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.15
252011,Birch Road,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.18
252011,Birch Road,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
252011,Birch Road,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
252011,Birch Road,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
252011,Birch Road,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
252011,Birch Road,2023-06-13T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-13T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-13T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-13T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
252011,Birch Road,2023-06-13T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-13T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
252011,Birch Road,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
252011,Birch Road,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
252011,Birch Road,2023-06-13T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
252011,Birch Road,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
252011,Birch Road,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
252011,Birch Road,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
252011,Birch Road,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
252011,Birch Road,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
252011,Birch Road,2023-06-13T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
252011,Birch Road,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
252011,Birch Road,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
252011,Birch Road,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
252011,Birch Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
252011,Birch Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
252011,Birch Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.72
252011,Birch Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.0
252011,Birch Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.68
252011,Birch Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
252011,Birch Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
252011,Birch Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.7
252011,Birch Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
252011,Birch Road,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,35.7
252011,Birch Road,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252011,Birch Road,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
252011,Birch Road,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252011,Birch Road,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
252011,Birch Road,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
252011,Birch Road,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
252011,Birch Road,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
252011,Birch Road,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.36
252011,Birch Road,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.47
252011,Birch Road,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.01
252011,Birch Road,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
252011,Birch Road,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
252011,Birch Road,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
252011,Birch Road,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
252011,Birch Road,2023-06-13T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-13T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-13T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-13T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-13T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-06-13T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-13T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
252011,Birch Road,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
252011,Birch Road,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
252011,Birch Road,2023-06-13T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
252011,Birch Road,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
252011,Birch Road,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
252011,Birch Road,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
252011,Birch Road,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
252011,Birch Road,2023-06-13T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
252011,Birch Road,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
252011,Birch Road,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
252011,Birch Road,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
252011,Birch Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
252011,Birch Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.97
252011,Birch Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
