Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.75
252011,Birch Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.11
252011,Birch Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.02
252011,Birch Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
252011,Birch Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.3
252011,Birch Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.5
252011,Birch Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.7
252011,Birch Road,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,35.8
252011,Birch Road,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252011,Birch Road,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
252011,Birch Road,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252011,Birch Road,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
252011,Birch Road,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252011,Birch Road,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
252011,Birch Road,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
252011,Birch Road,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.07
252011,Birch Road,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.58
252011,Birch Road,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.24
252011,Birch Road,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
252011,Birch Road,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
252011,Birch Road,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
252011,Birch Road,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
252011,Birch Road,2023-06-13T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-13T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-13T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-13T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-13T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
252011,Birch Road,2023-06-13T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-13T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
252011,Birch Road,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
252011,Birch Road,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
252011,Birch Road,2023-06-13T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
252011,Birch Road,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
252011,Birch Road,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
252011,Birch Road,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
252011,Birch Road,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
252011,Birch Road,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
252011,Birch Road,2023-06-13T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
252011,Birch Road,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
252011,Birch Road,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
252011,Birch Road,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
252011,Birch Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
252011,Birch Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
252011,Birch Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.08
252011,Birch Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.79
252011,Birch Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.41
252011,Birch Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
252011,Birch Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
252011,Birch Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.3
252011,Birch Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.6
252011,Birch Road,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,35.9
252011,Birch Road,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252011,Birch Road,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
252011,Birch Road,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252011,Birch Road,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
252011,Birch Road,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
252011,Birch Road,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
252011,Birch Road,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
252011,Birch Road,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.55
252011,Birch Road,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.39
252011,Birch Road,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.26
252011,Birch Road,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
252011,Birch Road,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
252011,Birch Road,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
252011,Birch Road,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
252011,Birch Road,2023-06-13T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-13T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-13T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-13T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-13T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-13T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-13T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-13T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
252011,Birch Road,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
252011,Birch Road,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
252011,Birch Road,2023-06-13T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
252011,Birch Road,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
252011,Birch Road,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
252011,Birch Road,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
252011,Birch Road,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
252011,Birch Road,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
252011,Birch Road,2023-06-13T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
252011,Birch Road,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
252011,Birch Road,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
252011,Birch Road,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
252011,Birch Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
252011,Birch Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
252011,Birch Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.54
252011,Birch Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.13
252011,Birch Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.24
252011,Birch Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
252011,Birch Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.5
252011,Birch Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.3
252011,Birch Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.3
252011,Birch Road,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,36.0
252011,Birch Road,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252011,Birch Road,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
252011,Birch Road,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252011,Birch Road,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
252011,Birch Road,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252011,Birch Road,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
252011,Birch Road,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
252011,Birch Road,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.37
252011,Birch Road,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.47
252011,Birch Road,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.49
252011,Birch Road,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
252011,Birch Road,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
252011,Birch Road,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
252011,Birch Road,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
252011,Birch Road,2023-06-13T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-13T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-13T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-13T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-13T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-13T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-13T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
252011,Birch Road,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
252011,Birch Road,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
252011,Birch Road,2023-06-13T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
252011,Birch Road,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
252011,Birch Road,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
252011,Birch Road,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
252011,Birch Road,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
252011,Birch Road,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
252011,Birch Road,2023-06-13T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
252011,Birch Road,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
252011,Birch Road,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
252011,Birch Road,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
252011,Birch Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.64
252011,Birch Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.41
252011,Birch Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.5
252011,Birch Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.42
252011,Birch Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
252011,Birch Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.7
252011,Birch Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.1
252011,Birch Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.1
252011,Birch Road,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,36.2
252011,Birch Road,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252011,Birch Road,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
252011,Birch Road,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252011,Birch Road,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
252011,Birch Road,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252011,Birch Road,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
252011,Birch Road,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
252011,Birch Road,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
252011,Birch Road,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.39
252011,Birch Road,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.04
252011,Birch Road,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.77
252011,Birch Road,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
252011,Birch Road,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
252011,Birch Road,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
252011,Birch Road,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
252011,Birch Road,2023-06-13T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-13T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-13T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-13T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-13T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
252011,Birch Road,2023-06-13T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.3
252011,Birch Road,2023-06-13T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-13T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
252011,Birch Road,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
252011,Birch Road,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
252011,Birch Road,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.85
252011,Birch Road,2023-06-13T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
252011,Birch Road,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
252011,Birch Road,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
252011,Birch Road,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
252011,Birch Road,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
252011,Birch Road,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
252011,Birch Road,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
252011,Birch Road,2023-06-13T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
252011,Birch Road,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
252011,Birch Road,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
252011,Birch Road,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
252011,Birch Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.74
252011,Birch Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.65
252011,Birch Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.22
252011,Birch Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.39
252011,Birch Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
252011,Birch Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.6
252011,Birch Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.4
252011,Birch Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.3
252011,Birch Road,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,36.3
252011,Birch Road,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252011,Birch Road,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
252011,Birch Road,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252011,Birch Road,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
252011,Birch Road,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252011,Birch Road,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
252011,Birch Road,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
252011,Birch Road,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.66
252011,Birch Road,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.01
252011,Birch Road,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.21
252011,Birch Road,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
252011,Birch Road,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
252011,Birch Road,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
252011,Birch Road,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
252011,Birch Road,2023-06-13T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-13T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-13T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-13T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-13T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.15
252011,Birch Road,2023-06-13T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-13T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
252011,Birch Road,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
252011,Birch Road,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
252011,Birch Road,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
252011,Birch Road,2023-06-13T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
252011,Birch Road,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
252011,Birch Road,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
252011,Birch Road,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
252011,Birch Road,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
252011,Birch Road,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
252011,Birch Road,2023-06-13T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
252011,Birch Road,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
252011,Birch Road,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
252011,Birch Road,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
252011,Birch Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.58
252011,Birch Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.43
252011,Birch Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.14
252011,Birch Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.1
252011,Birch Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
252011,Birch Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
252011,Birch Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.9
252011,Birch Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
252011,Birch Road,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,36.3
252011,Birch Road,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252011,Birch Road,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
252011,Birch Road,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252011,Birch Road,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
252011,Birch Road,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252011,Birch Road,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
252011,Birch Road,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
252011,Birch Road,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.59
252011,Birch Road,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.69
252011,Birch Road,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.29
252011,Birch Road,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
252011,Birch Road,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
252011,Birch Road,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
252011,Birch Road,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
252011,Birch Road,2023-06-13T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-13T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-13T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-13T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-13T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-13T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.25
252011,Birch Road,2023-06-13T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-13T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
252011,Birch Road,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
252011,Birch Road,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
252011,Birch Road,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
252011,Birch Road,2023-06-13T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
252011,Birch Road,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
252011,Birch Road,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
252011,Birch Road,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
252011,Birch Road,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
252011,Birch Road,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
252011,Birch Road,2023-06-13T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
252011,Birch Road,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
252011,Birch Road,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
252011,Birch Road,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
252011,Birch Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
252011,Birch Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.52
252011,Birch Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.1
252011,Birch Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.87
252011,Birch Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.12
252011,Birch Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
252011,Birch Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
252011,Birch Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.4
252011,Birch Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
252011,Birch Road,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,36.4
252011,Birch Road,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252011,Birch Road,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
252011,Birch Road,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252011,Birch Road,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
252011,Birch Road,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252011,Birch Road,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
252011,Birch Road,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
252011,Birch Road,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.54
252011,Birch Road,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.57
252011,Birch Road,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.51
252011,Birch Road,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
252011,Birch Road,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
252011,Birch Road,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
252011,Birch Road,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
252011,Birch Road,2023-06-13T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-13T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-13T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-13T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-13T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
252011,Birch Road,2023-06-13T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-13T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
252011,Birch Road,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
252011,Birch Road,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
252011,Birch Road,2023-06-13T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
252011,Birch Road,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
252011,Birch Road,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
252011,Birch Road,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
252011,Birch Road,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
252011,Birch Road,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
252011,Birch Road,2023-06-13T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
252011,Birch Road,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
252011,Birch Road,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
252011,Birch Road,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
252011,Birch Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
252011,Birch Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.88
252011,Birch Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.6
252011,Birch Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.3
252011,Birch Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.6
252011,Birch Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
252011,Birch Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
252011,Birch Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.2
252011,Birch Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
252011,Birch Road,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,36.5
252011,Birch Road,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252011,Birch Road,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
252011,Birch Road,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252011,Birch Road,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
252011,Birch Road,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252011,Birch Road,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
252011,Birch Road,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
252011,Birch Road,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.43
252011,Birch Road,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.75
252011,Birch Road,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.73
252011,Birch Road,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
252011,Birch Road,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
252011,Birch Road,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
252011,Birch Road,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
252011,Birch Road,2023-06-13T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-13T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-13T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-13T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-13T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-13T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-13T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
252011,Birch Road,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
252011,Birch Road,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
252011,Birch Road,2023-06-13T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
252011,Birch Road,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
252011,Birch Road,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
252011,Birch Road,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
252011,Birch Road,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
252011,Birch Road,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
252011,Birch Road,2023-06-13T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
252011,Birch Road,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
252011,Birch Road,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
252011,Birch Road,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
252011,Birch Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
252011,Birch Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.9
252011,Birch Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.02
252011,Birch Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.13
252011,Birch Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.93
252011,Birch Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
252011,Birch Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.6
252011,Birch Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,115.2
252011,Birch Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.4
252011,Birch Road,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,36.6
252011,Birch Road,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252011,Birch Road,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
252011,Birch Road,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252011,Birch Road,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
252011,Birch Road,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252011,Birch Road,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
252011,Birch Road,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
252011,Birch Road,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.3
252011,Birch Road,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.42
252011,Birch Road,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.38
252011,Birch Road,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
252011,Birch Road,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
252011,Birch Road,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
252011,Birch Road,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
252011,Birch Road,2023-06-13T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-13T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-13T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-13T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-13T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-13T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-13T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-13T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
252011,Birch Road,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
252011,Birch Road,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
252011,Birch Road,2023-06-13T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
252011,Birch Road,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
252011,Birch Road,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
252011,Birch Road,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
252011,Birch Road,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
252011,Birch Road,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
252011,Birch Road,2023-06-13T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
252011,Birch Road,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
252011,Birch Road,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
252011,Birch Road,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
252011,Birch Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
252011,Birch Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.11
252011,Birch Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
252011,Birch Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.51
252011,Birch Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,36.38
252011,Birch Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.85
252011,Birch Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
252011,Birch Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.5
252011,Birch Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,151.8
252011,Birch Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.7
252011,Birch Road,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,36.6
252011,Birch Road,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252011,Birch Road,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
252011,Birch Road,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252011,Birch Road,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
252011,Birch Road,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252011,Birch Road,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
252011,Birch Road,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
252011,Birch Road,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
252011,Birch Road,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
252011,Birch Road,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.05
252011,Birch Road,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.57
252011,Birch Road,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.34
252011,Birch Road,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
252011,Birch Road,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
252011,Birch Road,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
252011,Birch Road,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
252011,Birch Road,2023-06-13T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-13T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-13T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-13T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-13T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-13T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
252011,Birch Road,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
252011,Birch Road,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
252011,Birch Road,2023-06-13T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
252011,Birch Road,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
252011,Birch Road,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
252011,Birch Road,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
252011,Birch Road,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
252011,Birch Road,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
252011,Birch Road,2023-06-13T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
252011,Birch Road,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
252011,Birch Road,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
252011,Birch Road,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
252011,Birch Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
252011,Birch Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.07
252011,Birch Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
