Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.58
252011,Birch Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,32.51
252011,Birch Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.07
252011,Birch Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
252011,Birch Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.5
252011,Birch Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,138.9
252011,Birch Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.0
252011,Birch Road,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,36.7
252011,Birch Road,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252011,Birch Road,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
252011,Birch Road,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252011,Birch Road,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
252011,Birch Road,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252011,Birch Road,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
252011,Birch Road,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
252011,Birch Road,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
252011,Birch Road,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
252011,Birch Road,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.65
252011,Birch Road,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.96
252011,Birch Road,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.83
252011,Birch Road,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
252011,Birch Road,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
252011,Birch Road,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
252011,Birch Road,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
252011,Birch Road,2023-06-13T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-13T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-13T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-13T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-13T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-13T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-13T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-13T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
252011,Birch Road,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
252011,Birch Road,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
252011,Birch Road,2023-06-13T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
252011,Birch Road,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
252011,Birch Road,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
252011,Birch Road,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
252011,Birch Road,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
252011,Birch Road,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
252011,Birch Road,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
252011,Birch Road,2023-06-13T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
252011,Birch Road,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
252011,Birch Road,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
252011,Birch Road,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
252011,Birch Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
252011,Birch Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.62
252011,Birch Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
252011,Birch Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
252011,Birch Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.11
252011,Birch Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
252011,Birch Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
252011,Birch Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
252011,Birch Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.3
252011,Birch Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
252011,Birch Road,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,36.8
252011,Birch Road,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252011,Birch Road,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
252011,Birch Road,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252011,Birch Road,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
252011,Birch Road,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252011,Birch Road,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
252011,Birch Road,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
252011,Birch Road,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.09
252011,Birch Road,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.15
252011,Birch Road,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.88
252011,Birch Road,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
252011,Birch Road,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
252011,Birch Road,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
252011,Birch Road,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
252011,Birch Road,2023-06-13T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-13T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-13T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-13T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-13T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-13T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-13T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-13T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
252011,Birch Road,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
252011,Birch Road,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
252011,Birch Road,2023-06-13T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
252011,Birch Road,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
252011,Birch Road,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
252011,Birch Road,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
252011,Birch Road,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
252011,Birch Road,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
252011,Birch Road,2023-06-13T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
252011,Birch Road,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
252011,Birch Road,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
252011,Birch Road,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
252011,Birch Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
252011,Birch Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.85
252011,Birch Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
252011,Birch Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
252011,Birch Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.15
252011,Birch Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
252011,Birch Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,61.8
252011,Birch Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
252011,Birch Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.1
252011,Birch Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
252011,Birch Road,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,36.9
252011,Birch Road,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252011,Birch Road,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
252011,Birch Road,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
252011,Birch Road,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
252011,Birch Road,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252011,Birch Road,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
252011,Birch Road,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
252011,Birch Road,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.13
252011,Birch Road,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.82
252011,Birch Road,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.4
252011,Birch Road,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.74
252011,Birch Road,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
252011,Birch Road,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
252011,Birch Road,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
252011,Birch Road,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
252011,Birch Road,2023-06-13T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-13T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-13T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-13T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-13T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-13T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-13T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-13T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
252011,Birch Road,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
252011,Birch Road,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
252011,Birch Road,2023-06-13T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
252011,Birch Road,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
252011,Birch Road,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
252011,Birch Road,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
252011,Birch Road,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
252011,Birch Road,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
252011,Birch Road,2023-06-13T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
252011,Birch Road,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
252011,Birch Road,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
252011,Birch Road,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
252011,Birch Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.73
252011,Birch Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.6
252011,Birch Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
252011,Birch Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,30.2
252011,Birch Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
252011,Birch Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,79.4
252011,Birch Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
252011,Birch Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,128.3
252011,Birch Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
252011,Birch Road,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,37.0
252011,Birch Road,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252011,Birch Road,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
252011,Birch Road,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252011,Birch Road,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
252011,Birch Road,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252011,Birch Road,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
252011,Birch Road,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
252011,Birch Road,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.11
252011,Birch Road,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.56
252011,Birch Road,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.38
252011,Birch Road,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,9.15
252011,Birch Road,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
252011,Birch Road,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
252011,Birch Road,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
252011,Birch Road,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
252011,Birch Road,2023-06-13T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-13T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-13T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-13T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-13T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-13T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-13T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-13T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
252011,Birch Road,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
252011,Birch Road,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
252011,Birch Road,2023-06-13T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
252011,Birch Road,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
252011,Birch Road,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
252011,Birch Road,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.52
252011,Birch Road,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
252011,Birch Road,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
252011,Birch Road,2023-06-13T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
252011,Birch Road,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
252011,Birch Road,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
252011,Birch Road,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
252011,Birch Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
252011,Birch Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.4
252011,Birch Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
252011,Birch Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.68
252011,Birch Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
252011,Birch Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,74.6
252011,Birch Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
252011,Birch Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,124.0
252011,Birch Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
252011,Birch Road,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,37.2
252011,Birch Road,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252011,Birch Road,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
252011,Birch Road,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252011,Birch Road,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
252011,Birch Road,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252011,Birch Road,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
252011,Birch Road,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.09
252011,Birch Road,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.75
252011,Birch Road,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.91
252011,Birch Road,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.23
252011,Birch Road,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
252011,Birch Road,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
252011,Birch Road,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
252011,Birch Road,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
252011,Birch Road,2023-06-13T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-13T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-13T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-13T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-13T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-13T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-13T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-13T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
252011,Birch Road,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
252011,Birch Road,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
252011,Birch Road,2023-06-13T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
252011,Birch Road,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
252011,Birch Road,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
252011,Birch Road,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.37
252011,Birch Road,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
252011,Birch Road,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
252011,Birch Road,2023-06-13T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
252011,Birch Road,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
252011,Birch Road,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
252011,Birch Road,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
252011,Birch Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
252011,Birch Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.81
252011,Birch Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
252011,Birch Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.47
252011,Birch Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
252011,Birch Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
252011,Birch Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
252011,Birch Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.1
252011,Birch Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
252011,Birch Road,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,37.3
252011,Birch Road,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252011,Birch Road,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
252011,Birch Road,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252011,Birch Road,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
252011,Birch Road,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252011,Birch Road,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
252011,Birch Road,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.23
252011,Birch Road,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.22
252011,Birch Road,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.46
252011,Birch Road,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.5
252011,Birch Road,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
252011,Birch Road,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
252011,Birch Road,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
252011,Birch Road,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
252011,Birch Road,2023-06-13T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-13T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-13T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-13T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-13T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
252011,Birch Road,2023-06-13T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
252011,Birch Road,2023-06-13T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-13T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252011,Birch Road,2023-06-13T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
252011,Birch Road,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
252011,Birch Road,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
252011,Birch Road,2023-06-13T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
252011,Birch Road,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
252011,Birch Road,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
252011,Birch Road,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
252011,Birch Road,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
252011,Birch Road,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
252011,Birch Road,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
252011,Birch Road,2023-06-13T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
252011,Birch Road,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
252011,Birch Road,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
252011,Birch Road,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
252011,Birch Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.79
252011,Birch Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.6
252011,Birch Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
252011,Birch Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.29
252011,Birch Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
252011,Birch Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,64.1
252011,Birch Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
252011,Birch Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,110.6
252011,Birch Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
252011,Birch Road,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,37.5
252011,Birch Road,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252011,Birch Road,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
252011,Birch Road,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252011,Birch Road,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
252011,Birch Road,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252011,Birch Road,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
252011,Birch Road,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
252011,Birch Road,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.03
252011,Birch Road,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.32
252011,Birch Road,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.5
252011,Birch Road,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.83
252011,Birch Road,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
252011,Birch Road,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
252011,Birch Road,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
252011,Birch Road,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
252011,Birch Road,2023-06-13T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-13T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-13T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-13T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-13T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-13T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-13T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-13T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
252011,Birch Road,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
252011,Birch Road,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
252011,Birch Road,2023-06-13T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
252011,Birch Road,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
252011,Birch Road,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
252011,Birch Road,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
252011,Birch Road,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
252011,Birch Road,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
252011,Birch Road,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
252011,Birch Road,2023-06-13T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
252011,Birch Road,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
252011,Birch Road,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
252011,Birch Road,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
252011,Birch Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.7
252011,Birch Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.19
252011,Birch Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
252011,Birch Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.11
252011,Birch Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
252011,Birch Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
252011,Birch Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
252011,Birch Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.1
252011,Birch Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
252011,Birch Road,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,37.6
252011,Birch Road,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252011,Birch Road,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
252011,Birch Road,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252011,Birch Road,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
252011,Birch Road,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252011,Birch Road,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
252011,Birch Road,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
252011,Birch Road,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
252011,Birch Road,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.43
252011,Birch Road,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.83
252011,Birch Road,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.28
252011,Birch Road,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
252011,Birch Road,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
252011,Birch Road,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
252011,Birch Road,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
252011,Birch Road,2023-06-13T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-13T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-13T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-13T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252011,Birch Road,2023-06-13T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-13T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
252011,Birch Road,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
252011,Birch Road,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
252011,Birch Road,2023-06-13T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
252011,Birch Road,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
252011,Birch Road,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
252011,Birch Road,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
252011,Birch Road,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
252011,Birch Road,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
252011,Birch Road,2023-06-13T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
252011,Birch Road,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
252011,Birch Road,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
252011,Birch Road,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
252011,Birch Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.84
252011,Birch Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.26
252011,Birch Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
252011,Birch Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.1
252011,Birch Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
252011,Birch Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
252011,Birch Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
252011,Birch Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.5
252011,Birch Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
252011,Birch Road,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,37.8
252011,Birch Road,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252011,Birch Road,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
252011,Birch Road,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252011,Birch Road,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
252011,Birch Road,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252011,Birch Road,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
252011,Birch Road,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
252011,Birch Road,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
252011,Birch Road,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.54
252011,Birch Road,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.24
252011,Birch Road,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.15
252011,Birch Road,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
252011,Birch Road,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
252011,Birch Road,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
252011,Birch Road,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
252011,Birch Road,2023-06-13T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-13T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-13T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-13T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-13T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-13T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-06-13T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-13T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
252011,Birch Road,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
252011,Birch Road,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
252011,Birch Road,2023-06-13T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
252011,Birch Road,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
252011,Birch Road,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
252011,Birch Road,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
252011,Birch Road,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.36
252011,Birch Road,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
252011,Birch Road,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
252011,Birch Road,2023-06-13T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
252011,Birch Road,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
252011,Birch Road,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
252011,Birch Road,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
252011,Birch Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.6
252011,Birch Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.36
252011,Birch Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
252011,Birch Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
252011,Birch Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.84
252011,Birch Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
252011,Birch Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.3
252011,Birch Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
252011,Birch Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.5
252011,Birch Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
252011,Birch Road,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,38.0
252011,Birch Road,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252011,Birch Road,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
252011,Birch Road,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252011,Birch Road,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
252011,Birch Road,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252011,Birch Road,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
252011,Birch Road,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
252011,Birch Road,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.75
252011,Birch Road,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.6
252011,Birch Road,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.17
252011,Birch Road,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.5
252011,Birch Road,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
252011,Birch Road,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
252011,Birch Road,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
252011,Birch Road,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
252011,Birch Road,2023-06-13T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-13T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-13T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-13T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-13T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252011,Birch Road,2023-06-13T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-13T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
252011,Birch Road,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
252011,Birch Road,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
252011,Birch Road,2023-06-13T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
252011,Birch Road,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
252011,Birch Road,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
252011,Birch Road,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
252011,Birch Road,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
252011,Birch Road,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
252011,Birch Road,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
252011,Birch Road,2023-06-13T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
252011,Birch Road,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
252011,Birch Road,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
252011,Birch Road,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
252011,Birch Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.61
252011,Birch Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.5
252011,Birch Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
