Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
252011,Birch Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.08
252011,Birch Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
252011,Birch Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
252011,Birch Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
252011,Birch Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.7
252011,Birch Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
252011,Birch Road,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,38.2
252011,Birch Road,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252011,Birch Road,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
252011,Birch Road,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252011,Birch Road,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
252011,Birch Road,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252011,Birch Road,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
252011,Birch Road,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
252011,Birch Road,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
252011,Birch Road,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.43
252011,Birch Road,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.37
252011,Birch Road,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.76
252011,Birch Road,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
252011,Birch Road,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
252011,Birch Road,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
252011,Birch Road,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
252011,Birch Road,2023-06-13T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-13T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-13T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-13T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
252011,Birch Road,2023-06-13T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-13T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
252011,Birch Road,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
252011,Birch Road,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
252011,Birch Road,2023-06-13T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
252011,Birch Road,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
252011,Birch Road,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
252011,Birch Road,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
252011,Birch Road,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
252011,Birch Road,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
252011,Birch Road,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
252011,Birch Road,2023-06-13T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
252011,Birch Road,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
252011,Birch Road,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
252011,Birch Road,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
252011,Birch Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
252011,Birch Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.69
252011,Birch Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
252011,Birch Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
252011,Birch Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.36
252011,Birch Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.79
252011,Birch Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
252011,Birch Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
252011,Birch Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
252011,Birch Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
252011,Birch Road,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,38.5
252011,Birch Road,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
252011,Birch Road,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252011,Birch Road,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
252011,Birch Road,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252011,Birch Road,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
252011,Birch Road,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
252011,Birch Road,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
252011,Birch Road,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.06
252011,Birch Road,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.46
252011,Birch Road,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.98
252011,Birch Road,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
252011,Birch Road,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
252011,Birch Road,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
252011,Birch Road,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
252011,Birch Road,2023-06-13T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-13T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-13T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-13T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-13T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-06-13T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-13T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
252011,Birch Road,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
252011,Birch Road,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
252011,Birch Road,2023-06-13T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
252011,Birch Road,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
252011,Birch Road,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
252011,Birch Road,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
252011,Birch Road,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
252011,Birch Road,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
252011,Birch Road,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
252011,Birch Road,2023-06-13T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
252011,Birch Road,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
252011,Birch Road,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
252011,Birch Road,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
252011,Birch Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
252011,Birch Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.95
252011,Birch Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
252011,Birch Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.21
252011,Birch Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.59
252011,Birch Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
252011,Birch Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
252011,Birch Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
252011,Birch Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.4
252011,Birch Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
252011,Birch Road,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,38.7
252011,Birch Road,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
252011,Birch Road,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252011,Birch Road,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
252011,Birch Road,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252011,Birch Road,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
252011,Birch Road,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
252011,Birch Road,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
252011,Birch Road,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.24
252011,Birch Road,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.81
252011,Birch Road,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.85
252011,Birch Road,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
252011,Birch Road,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
252011,Birch Road,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
252011,Birch Road,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
252011,Birch Road,2023-06-13T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-13T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-13T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-13T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-13T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-13T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-06-13T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-13T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
252011,Birch Road,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
252011,Birch Road,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
252011,Birch Road,2023-06-13T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
252011,Birch Road,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
252011,Birch Road,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
252011,Birch Road,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
252011,Birch Road,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
252011,Birch Road,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
252011,Birch Road,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
252011,Birch Road,2023-06-13T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
252011,Birch Road,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
252011,Birch Road,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
252011,Birch Road,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
252011,Birch Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
252011,Birch Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.49
252011,Birch Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
252011,Birch Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
252011,Birch Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.64
252011,Birch Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
252011,Birch Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.1
252011,Birch Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
252011,Birch Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.0
252011,Birch Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
252011,Birch Road,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,39.0
252011,Birch Road,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252011,Birch Road,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
252011,Birch Road,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252011,Birch Road,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
252011,Birch Road,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252011,Birch Road,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
252011,Birch Road,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
252011,Birch Road,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
252011,Birch Road,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.35
252011,Birch Road,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.47
252011,Birch Road,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.76
252011,Birch Road,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
252011,Birch Road,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
252011,Birch Road,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
252011,Birch Road,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
252011,Birch Road,2023-06-13T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-13T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-13T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-13T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-13T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-06-13T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-13T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
252011,Birch Road,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
252011,Birch Road,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
252011,Birch Road,2023-06-13T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
252011,Birch Road,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
252011,Birch Road,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
252011,Birch Road,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
252011,Birch Road,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
252011,Birch Road,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
252011,Birch Road,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
252011,Birch Road,2023-06-13T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
252011,Birch Road,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
252011,Birch Road,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
252011,Birch Road,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
252011,Birch Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
252011,Birch Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.75
252011,Birch Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
252011,Birch Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
252011,Birch Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.57
252011,Birch Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
252011,Birch Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
252011,Birch Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
252011,Birch Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.9
252011,Birch Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
252011,Birch Road,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,39.1
252011,Birch Road,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252011,Birch Road,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
252011,Birch Road,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252011,Birch Road,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
252011,Birch Road,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
252011,Birch Road,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
252011,Birch Road,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
252011,Birch Road,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.69
252011,Birch Road,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.16
252011,Birch Road,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.15
252011,Birch Road,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
252011,Birch Road,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
252011,Birch Road,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
252011,Birch Road,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
252011,Birch Road,2023-06-13T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-13T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-13T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-13T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-13T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-13T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-13T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-13T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
252011,Birch Road,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
252011,Birch Road,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
252011,Birch Road,2023-06-13T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
252011,Birch Road,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
252011,Birch Road,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
252011,Birch Road,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
252011,Birch Road,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
252011,Birch Road,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
252011,Birch Road,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
252011,Birch Road,2023-06-13T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
252011,Birch Road,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
252011,Birch Road,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
252011,Birch Road,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
252011,Birch Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
252011,Birch Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.57
252011,Birch Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
252011,Birch Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
252011,Birch Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.3
252011,Birch Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
252011,Birch Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
252011,Birch Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
252011,Birch Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.3
252011,Birch Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
252011,Birch Road,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,39.1
252011,Birch Road,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252011,Birch Road,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
252011,Birch Road,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252011,Birch Road,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
252011,Birch Road,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252011,Birch Road,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
252011,Birch Road,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
252011,Birch Road,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
252011,Birch Road,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.29
252011,Birch Road,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.78
252011,Birch Road,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.19
252011,Birch Road,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
252011,Birch Road,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
252011,Birch Road,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
252011,Birch Road,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
252011,Birch Road,2023-06-13T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-13T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-13T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-13T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-13T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-13T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-13T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-13T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
252011,Birch Road,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
252011,Birch Road,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
252011,Birch Road,2023-06-13T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
252011,Birch Road,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
252011,Birch Road,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
252011,Birch Road,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
252011,Birch Road,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
252011,Birch Road,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
252011,Birch Road,2023-06-13T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
252011,Birch Road,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
252011,Birch Road,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
252011,Birch Road,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
252011,Birch Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
252011,Birch Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.3
252011,Birch Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
252011,Birch Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
252011,Birch Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.63
252011,Birch Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
252011,Birch Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
252011,Birch Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
252011,Birch Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.6
252011,Birch Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
252011,Birch Road,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,39.0
252011,Birch Road,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252011,Birch Road,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
252011,Birch Road,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252011,Birch Road,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
252011,Birch Road,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
252011,Birch Road,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
252011,Birch Road,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.51
252011,Birch Road,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.13
252011,Birch Road,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.25
252011,Birch Road,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
252011,Birch Road,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
252011,Birch Road,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
252011,Birch Road,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
252011,Birch Road,2023-06-13T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-13T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-13T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-13T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-13T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-13T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-13T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-13T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
252011,Birch Road,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
252011,Birch Road,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
252011,Birch Road,2023-06-13T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
252011,Birch Road,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
252011,Birch Road,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
252011,Birch Road,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
252011,Birch Road,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
252011,Birch Road,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
252011,Birch Road,2023-06-13T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
252011,Birch Road,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
252011,Birch Road,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
252011,Birch Road,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
252011,Birch Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
252011,Birch Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.32
252011,Birch Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.27
252011,Birch Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.65
252011,Birch Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.95
252011,Birch Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
252011,Birch Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
252011,Birch Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.3
252011,Birch Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
252011,Birch Road,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,39.0
252011,Birch Road,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
252011,Birch Road,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252011,Birch Road,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
252011,Birch Road,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
252011,Birch Road,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
252011,Birch Road,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.71
252011,Birch Road,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.16
252011,Birch Road,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.98
252011,Birch Road,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
252011,Birch Road,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
252011,Birch Road,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
252011,Birch Road,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
252011,Birch Road,2023-06-13T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-13T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-13T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-13T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-13T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-13T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
252011,Birch Road,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
252011,Birch Road,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
252011,Birch Road,2023-06-13T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
252011,Birch Road,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
252011,Birch Road,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
252011,Birch Road,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
252011,Birch Road,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
252011,Birch Road,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
252011,Birch Road,2023-06-13T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
252011,Birch Road,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
252011,Birch Road,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
252011,Birch Road,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
252011,Birch Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
252011,Birch Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.44
252011,Birch Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
252011,Birch Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.72
252011,Birch Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.74
252011,Birch Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
252011,Birch Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
252011,Birch Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
252011,Birch Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.9
252011,Birch Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
252011,Birch Road,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,39.0
252011,Birch Road,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252011,Birch Road,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
252011,Birch Road,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252011,Birch Road,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
252011,Birch Road,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252011,Birch Road,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
252011,Birch Road,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
252011,Birch Road,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
252011,Birch Road,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.43
252011,Birch Road,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.08
252011,Birch Road,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.7
252011,Birch Road,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
252011,Birch Road,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
252011,Birch Road,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
252011,Birch Road,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
252011,Birch Road,2023-06-13T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-13T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-13T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-13T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-13T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-13T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-13T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
252011,Birch Road,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
252011,Birch Road,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
252011,Birch Road,2023-06-13T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
252011,Birch Road,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
252011,Birch Road,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
252011,Birch Road,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
252011,Birch Road,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
252011,Birch Road,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
252011,Birch Road,2023-06-13T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
252011,Birch Road,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
252011,Birch Road,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
252011,Birch Road,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
252011,Birch Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
252011,Birch Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.6
252011,Birch Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
252011,Birch Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
252011,Birch Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.94
252011,Birch Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
252011,Birch Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
252011,Birch Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
252011,Birch Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.2
252011,Birch Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
252011,Birch Road,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,39.0
252011,Birch Road,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
252011,Birch Road,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252011,Birch Road,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
252011,Birch Road,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252011,Birch Road,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
252011,Birch Road,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
252011,Birch Road,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.91
252011,Birch Road,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.25
252011,Birch Road,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.28
252011,Birch Road,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
252011,Birch Road,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
252011,Birch Road,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
252011,Birch Road,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
252011,Birch Road,2023-06-13T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-13T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-13T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
252011,Birch Road,2023-06-13T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-13T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-13T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-13T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
252011,Birch Road,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
252011,Birch Road,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
252011,Birch Road,2023-06-13T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
252011,Birch Road,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
252011,Birch Road,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
252011,Birch Road,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
252011,Birch Road,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
252011,Birch Road,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
252011,Birch Road,2023-06-13T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
252011,Birch Road,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
252011,Birch Road,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
252011,Birch Road,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
252011,Birch Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
252011,Birch Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.45
252011,Birch Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
252011,Birch Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.05
