Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.23
252011,Birch Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
252011,Birch Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
252011,Birch Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
252011,Birch Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.9
252011,Birch Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
252011,Birch Road,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,39.0
252011,Birch Road,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
252011,Birch Road,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252011,Birch Road,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
252011,Birch Road,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252011,Birch Road,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
252011,Birch Road,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
252011,Birch Road,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
252011,Birch Road,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.49
252011,Birch Road,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.96
252011,Birch Road,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.46
252011,Birch Road,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
252011,Birch Road,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
252011,Birch Road,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
252011,Birch Road,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
252011,Birch Road,2023-06-13T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-13T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-13T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
252011,Birch Road,2023-06-13T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-13T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-13T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-13T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
252011,Birch Road,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
252011,Birch Road,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
252011,Birch Road,2023-06-13T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
252011,Birch Road,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
252011,Birch Road,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
252011,Birch Road,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
252011,Birch Road,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
252011,Birch Road,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
252011,Birch Road,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.76
252011,Birch Road,2023-06-13T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
252011,Birch Road,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
252011,Birch Road,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
252011,Birch Road,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
252011,Birch Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
252011,Birch Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.07
252011,Birch Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.33
252011,Birch Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.97
252011,Birch Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.4
252011,Birch Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
252011,Birch Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
252011,Birch Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.6
252011,Birch Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
252011,Birch Road,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,39.0
252011,Birch Road,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252011,Birch Road,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
252011,Birch Road,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252011,Birch Road,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
252011,Birch Road,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252011,Birch Road,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
252011,Birch Road,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
252011,Birch Road,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
252011,Birch Road,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.12
252011,Birch Road,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.77
252011,Birch Road,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.9
252011,Birch Road,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
252011,Birch Road,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
252011,Birch Road,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
252011,Birch Road,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
252011,Birch Road,2023-06-13T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-13T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-13T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-13T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-13T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-13T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-06-13T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-13T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
252011,Birch Road,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
252011,Birch Road,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
252011,Birch Road,2023-06-13T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
252011,Birch Road,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
252011,Birch Road,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
252011,Birch Road,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
252011,Birch Road,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
252011,Birch Road,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
252011,Birch Road,2023-06-13T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
252011,Birch Road,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
252011,Birch Road,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
252011,Birch Road,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
252011,Birch Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
252011,Birch Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.09
252011,Birch Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.79
252011,Birch Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.91
252011,Birch Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
252011,Birch Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
252011,Birch Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
252011,Birch Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.1
252011,Birch Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
252011,Birch Road,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,38.9
252011,Birch Road,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252011,Birch Road,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
252011,Birch Road,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252011,Birch Road,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
252011,Birch Road,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252011,Birch Road,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
252011,Birch Road,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
252011,Birch Road,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.14
252011,Birch Road,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.84
252011,Birch Road,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.07
252011,Birch Road,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
252011,Birch Road,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
252011,Birch Road,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
252011,Birch Road,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
252011,Birch Road,2023-06-13T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-13T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-13T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-13T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-13T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-13T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.22
252011,Birch Road,2023-06-13T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-13T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252011,Birch Road,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
252011,Birch Road,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
252011,Birch Road,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
252011,Birch Road,2023-06-13T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
252011,Birch Road,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
252011,Birch Road,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
252011,Birch Road,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
252011,Birch Road,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
252011,Birch Road,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
252011,Birch Road,2023-06-13T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
252011,Birch Road,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
252011,Birch Road,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
252011,Birch Road,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
252011,Birch Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
252011,Birch Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.95
252011,Birch Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.13
252011,Birch Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.34
252011,Birch Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
252011,Birch Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
252011,Birch Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
252011,Birch Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.0
252011,Birch Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
252011,Birch Road,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,38.8
252011,Birch Road,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252011,Birch Road,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
252011,Birch Road,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252011,Birch Road,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
252011,Birch Road,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252011,Birch Road,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
252011,Birch Road,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
252011,Birch Road,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.56
252011,Birch Road,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.1
252011,Birch Road,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.23
252011,Birch Road,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
252011,Birch Road,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
252011,Birch Road,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
252011,Birch Road,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
252011,Birch Road,2023-06-13T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-13T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-13T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-13T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-13T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-13T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.33
252011,Birch Road,2023-06-13T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-13T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
252011,Birch Road,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
252011,Birch Road,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
252011,Birch Road,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.52
252011,Birch Road,2023-06-13T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
252011,Birch Road,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
252011,Birch Road,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
252011,Birch Road,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
252011,Birch Road,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
252011,Birch Road,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
252011,Birch Road,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
252011,Birch Road,2023-06-13T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
252011,Birch Road,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
252011,Birch Road,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
252011,Birch Road,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
252011,Birch Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
252011,Birch Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.48
252011,Birch Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
252011,Birch Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
252011,Birch Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.11
252011,Birch Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
252011,Birch Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
252011,Birch Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
252011,Birch Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.4
252011,Birch Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
252011,Birch Road,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,38.7
252011,Birch Road,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
252011,Birch Road,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252011,Birch Road,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
252011,Birch Road,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252011,Birch Road,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
252011,Birch Road,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
252011,Birch Road,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.37
252011,Birch Road,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.01
252011,Birch Road,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.12
252011,Birch Road,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.03
252011,Birch Road,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
252011,Birch Road,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
252011,Birch Road,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
252011,Birch Road,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
252011,Birch Road,2023-06-13T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-13T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-13T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-13T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-13T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.2
252011,Birch Road,2023-06-13T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-13T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
252011,Birch Road,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
252011,Birch Road,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
252011,Birch Road,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.36
252011,Birch Road,2023-06-13T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
252011,Birch Road,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
252011,Birch Road,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
252011,Birch Road,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
252011,Birch Road,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
252011,Birch Road,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
252011,Birch Road,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
252011,Birch Road,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
252011,Birch Road,2023-06-13T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
252011,Birch Road,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
252011,Birch Road,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
252011,Birch Road,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
252011,Birch Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
252011,Birch Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.57
252011,Birch Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
252011,Birch Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.99
252011,Birch Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
252011,Birch Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
252011,Birch Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
252011,Birch Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.3
252011,Birch Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
252011,Birch Road,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,38.6
252011,Birch Road,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252011,Birch Road,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
252011,Birch Road,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252011,Birch Road,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
252011,Birch Road,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
252011,Birch Road,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
252011,Birch Road,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
252011,Birch Road,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.06
252011,Birch Road,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.75
252011,Birch Road,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.26
252011,Birch Road,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
252011,Birch Road,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
252011,Birch Road,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
252011,Birch Road,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
252011,Birch Road,2023-06-13T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-13T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-13T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-13T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-13T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-13T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.16
252011,Birch Road,2023-06-13T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-13T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
252011,Birch Road,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
252011,Birch Road,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
252011,Birch Road,2023-06-13T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
252011,Birch Road,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
252011,Birch Road,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
252011,Birch Road,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
252011,Birch Road,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.86
252011,Birch Road,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
252011,Birch Road,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
252011,Birch Road,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
252011,Birch Road,2023-06-13T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
252011,Birch Road,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
252011,Birch Road,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
252011,Birch Road,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
252011,Birch Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
252011,Birch Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.9
252011,Birch Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
252011,Birch Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.85
252011,Birch Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
252011,Birch Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.9
252011,Birch Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
252011,Birch Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.5
252011,Birch Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
252011,Birch Road,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,38.4
252011,Birch Road,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
252011,Birch Road,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
252011,Birch Road,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
252011,Birch Road,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252011,Birch Road,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
252011,Birch Road,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
252011,Birch Road,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.1
252011,Birch Road,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.03
252011,Birch Road,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.32
252011,Birch Road,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.92
252011,Birch Road,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
252011,Birch Road,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
252011,Birch Road,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
252011,Birch Road,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
252011,Birch Road,2023-06-13T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-13T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-13T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-13T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-13T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
252011,Birch Road,2023-06-13T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-13T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
252011,Birch Road,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
252011,Birch Road,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
252011,Birch Road,2023-06-13T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
252011,Birch Road,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
252011,Birch Road,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
252011,Birch Road,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
252011,Birch Road,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
252011,Birch Road,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
252011,Birch Road,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
252011,Birch Road,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
252011,Birch Road,2023-06-13T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
252011,Birch Road,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
252011,Birch Road,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
252011,Birch Road,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
252011,Birch Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
252011,Birch Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
252011,Birch Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
252011,Birch Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.31
252011,Birch Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
252011,Birch Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,68.6
252011,Birch Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
252011,Birch Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,118.4
252011,Birch Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
252011,Birch Road,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,38.2
252011,Birch Road,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
252011,Birch Road,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
252011,Birch Road,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252011,Birch Road,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
252011,Birch Road,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252011,Birch Road,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
252011,Birch Road,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
252011,Birch Road,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
252011,Birch Road,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.17
252011,Birch Road,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.26
252011,Birch Road,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.11
252011,Birch Road,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
252011,Birch Road,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
252011,Birch Road,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
252011,Birch Road,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
252011,Birch Road,2023-06-13T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-13T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-13T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-13T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
252011,Birch Road,2023-06-13T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-13T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252011,Birch Road,2023-06-13T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-13T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
252011,Birch Road,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
252011,Birch Road,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
252011,Birch Road,2023-06-13T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
252011,Birch Road,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
252011,Birch Road,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
252011,Birch Road,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
252011,Birch Road,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
252011,Birch Road,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.78
252011,Birch Road,2023-06-13T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
252011,Birch Road,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
252011,Birch Road,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
252011,Birch Road,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
252011,Birch Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
252011,Birch Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.05
252011,Birch Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
252011,Birch Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.08
252011,Birch Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.45
252011,Birch Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,68.6
252011,Birch Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
252011,Birch Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,117.9
252011,Birch Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
252011,Birch Road,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,38.1
252011,Birch Road,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252011,Birch Road,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
252011,Birch Road,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252011,Birch Road,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
252011,Birch Road,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252011,Birch Road,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
252011,Birch Road,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
252011,Birch Road,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.39
252011,Birch Road,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.92
252011,Birch Road,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.42
252011,Birch Road,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
252011,Birch Road,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
252011,Birch Road,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
252011,Birch Road,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
252011,Birch Road,2023-06-13T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-13T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-13T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-13T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-13T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-13T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-13T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
252011,Birch Road,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
252011,Birch Road,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
252011,Birch Road,2023-06-13T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
252011,Birch Road,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
252011,Birch Road,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
252011,Birch Road,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
252011,Birch Road,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
252011,Birch Road,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
252011,Birch Road,2023-06-13T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
252011,Birch Road,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
252011,Birch Road,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
252011,Birch Road,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
252011,Birch Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
252011,Birch Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.6
252011,Birch Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
252011,Birch Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
252011,Birch Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.24
252011,Birch Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
252011,Birch Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
252011,Birch Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
252011,Birch Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.2
252011,Birch Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
252011,Birch Road,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,37.8
252011,Birch Road,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
252011,Birch Road,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
252011,Birch Road,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252011,Birch Road,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
252011,Birch Road,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252011,Birch Road,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
252011,Birch Road,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
252011,Birch Road,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.68
252011,Birch Road,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
252011,Birch Road,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.04
252011,Birch Road,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
252011,Birch Road,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
252011,Birch Road,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
252011,Birch Road,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
252011,Birch Road,2023-06-13T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-13T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-13T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-13T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-13T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-13T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-13T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-13T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
252011,Birch Road,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
252011,Birch Road,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
252011,Birch Road,2023-06-13T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
252011,Birch Road,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
252011,Birch Road,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
252011,Birch Road,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
252011,Birch Road,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
252011,Birch Road,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
252011,Birch Road,2023-06-13T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
252011,Birch Road,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
252011,Birch Road,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
252011,Birch Road,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
252011,Birch Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
252011,Birch Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.49
252011,Birch Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
252011,Birch Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.94
