Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
252011,Birch Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
252011,Birch Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
252011,Birch Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.9
252011,Birch Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
252011,Birch Road,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,37.6
252011,Birch Road,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252011,Birch Road,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
252011,Birch Road,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252011,Birch Road,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
252011,Birch Road,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252011,Birch Road,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
252011,Birch Road,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
252011,Birch Road,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
252011,Birch Road,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.35
252011,Birch Road,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.03
252011,Birch Road,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.78
252011,Birch Road,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
252011,Birch Road,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
252011,Birch Road,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
252011,Birch Road,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
252011,Birch Road,2023-06-13T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-13T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-13T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-13T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-13T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.15
252011,Birch Road,2023-06-13T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-13T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
252011,Birch Road,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
252011,Birch Road,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
252011,Birch Road,2023-06-13T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
252011,Birch Road,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
252011,Birch Road,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
252011,Birch Road,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
252011,Birch Road,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
252011,Birch Road,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
252011,Birch Road,2023-06-13T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
252011,Birch Road,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
252011,Birch Road,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
252011,Birch Road,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
252011,Birch Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
252011,Birch Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.6
252011,Birch Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
252011,Birch Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
252011,Birch Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.01
252011,Birch Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
252011,Birch Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
252011,Birch Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
252011,Birch Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.7
252011,Birch Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
252011,Birch Road,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,37.4
252011,Birch Road,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
252011,Birch Road,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252011,Birch Road,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
252011,Birch Road,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252011,Birch Road,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
252011,Birch Road,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
252011,Birch Road,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
252011,Birch Road,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.73
252011,Birch Road,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.2
252011,Birch Road,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.26
252011,Birch Road,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
252011,Birch Road,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
252011,Birch Road,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
252011,Birch Road,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
252011,Birch Road,2023-06-13T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-13T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-13T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-13T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-13T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-13T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.18
252011,Birch Road,2023-06-13T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-13T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
252011,Birch Road,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
252011,Birch Road,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
252011,Birch Road,2023-06-13T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
252011,Birch Road,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
252011,Birch Road,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
252011,Birch Road,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
252011,Birch Road,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
252011,Birch Road,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
252011,Birch Road,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
252011,Birch Road,2023-06-13T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
252011,Birch Road,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
252011,Birch Road,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
252011,Birch Road,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
252011,Birch Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
252011,Birch Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.89
252011,Birch Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
252011,Birch Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.62
252011,Birch Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
252011,Birch Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
252011,Birch Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
252011,Birch Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.5
252011,Birch Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
252011,Birch Road,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,37.2
252011,Birch Road,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252011,Birch Road,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
252011,Birch Road,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252011,Birch Road,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
252011,Birch Road,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252011,Birch Road,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
252011,Birch Road,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
252011,Birch Road,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
252011,Birch Road,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.84
252011,Birch Road,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.97
252011,Birch Road,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.4
252011,Birch Road,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
252011,Birch Road,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
252011,Birch Road,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
252011,Birch Road,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
252011,Birch Road,2023-06-13T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-13T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-13T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-13T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-13T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-13T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.17
252011,Birch Road,2023-06-13T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-13T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
252011,Birch Road,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
252011,Birch Road,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
252011,Birch Road,2023-06-13T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
252011,Birch Road,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
252011,Birch Road,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
252011,Birch Road,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
252011,Birch Road,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
252011,Birch Road,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
252011,Birch Road,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
252011,Birch Road,2023-06-13T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
252011,Birch Road,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
252011,Birch Road,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
252011,Birch Road,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
252011,Birch Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
252011,Birch Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.64
252011,Birch Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
252011,Birch Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.24
252011,Birch Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
252011,Birch Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
252011,Birch Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
252011,Birch Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.3
252011,Birch Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
252011,Birch Road,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,37.0
252011,Birch Road,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252011,Birch Road,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
252011,Birch Road,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252011,Birch Road,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
252011,Birch Road,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252011,Birch Road,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
252011,Birch Road,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
252011,Birch Road,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
252011,Birch Road,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.63
252011,Birch Road,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.84
252011,Birch Road,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.58
252011,Birch Road,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
252011,Birch Road,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
252011,Birch Road,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
252011,Birch Road,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
252011,Birch Road,2023-06-13T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-13T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-13T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-13T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-13T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-13T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
252011,Birch Road,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
252011,Birch Road,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
252011,Birch Road,2023-06-13T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
252011,Birch Road,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
252011,Birch Road,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
252011,Birch Road,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
252011,Birch Road,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
252011,Birch Road,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
252011,Birch Road,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
252011,Birch Road,2023-06-13T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
252011,Birch Road,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
252011,Birch Road,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
252011,Birch Road,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
252011,Birch Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
252011,Birch Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
252011,Birch Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
252011,Birch Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.1
252011,Birch Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.36
252011,Birch Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
252011,Birch Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
252011,Birch Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.5
252011,Birch Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
252011,Birch Road,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,36.8
252011,Birch Road,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252011,Birch Road,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
252011,Birch Road,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252011,Birch Road,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
252011,Birch Road,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
252011,Birch Road,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
252011,Birch Road,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
252011,Birch Road,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.9
252011,Birch Road,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.19
252011,Birch Road,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.6
252011,Birch Road,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
252011,Birch Road,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
252011,Birch Road,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
252011,Birch Road,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
252011,Birch Road,2023-06-13T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-13T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-13T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-13T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-13T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-13T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-13T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-13T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
252011,Birch Road,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
252011,Birch Road,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
252011,Birch Road,2023-06-13T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
252011,Birch Road,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
252011,Birch Road,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
252011,Birch Road,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
252011,Birch Road,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
252011,Birch Road,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
252011,Birch Road,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
252011,Birch Road,2023-06-13T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
252011,Birch Road,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
252011,Birch Road,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
252011,Birch Road,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
252011,Birch Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
252011,Birch Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.1
252011,Birch Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
252011,Birch Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.38
252011,Birch Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.04
252011,Birch Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.86
252011,Birch Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
252011,Birch Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
252011,Birch Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.6
252011,Birch Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
252011,Birch Road,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,36.5
252011,Birch Road,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
252011,Birch Road,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
252011,Birch Road,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252011,Birch Road,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
252011,Birch Road,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252011,Birch Road,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
252011,Birch Road,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
252011,Birch Road,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
252011,Birch Road,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.76
252011,Birch Road,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.28
252011,Birch Road,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.65
252011,Birch Road,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
252011,Birch Road,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
252011,Birch Road,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
252011,Birch Road,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
252011,Birch Road,2023-06-13T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-13T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-13T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-13T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-13T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-13T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-13T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
252011,Birch Road,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
252011,Birch Road,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
252011,Birch Road,2023-06-13T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
252011,Birch Road,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
252011,Birch Road,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
252011,Birch Road,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
252011,Birch Road,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
252011,Birch Road,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
252011,Birch Road,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
252011,Birch Road,2023-06-13T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
252011,Birch Road,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
252011,Birch Road,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
252011,Birch Road,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
252011,Birch Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
252011,Birch Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.42
252011,Birch Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
252011,Birch Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
252011,Birch Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.75
252011,Birch Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.21
252011,Birch Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
252011,Birch Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
252011,Birch Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.3
252011,Birch Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
252011,Birch Road,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,36.2
252011,Birch Road,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
252011,Birch Road,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
252011,Birch Road,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252011,Birch Road,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
252011,Birch Road,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252011,Birch Road,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
252011,Birch Road,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
252011,Birch Road,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
252011,Birch Road,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.04
252011,Birch Road,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.69
252011,Birch Road,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.98
252011,Birch Road,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
252011,Birch Road,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
252011,Birch Road,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
252011,Birch Road,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
252011,Birch Road,2023-06-13T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-13T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-13T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-13T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-13T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-13T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-13T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
252011,Birch Road,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
252011,Birch Road,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
252011,Birch Road,2023-06-13T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
252011,Birch Road,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
252011,Birch Road,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
252011,Birch Road,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
252011,Birch Road,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
252011,Birch Road,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
252011,Birch Road,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
252011,Birch Road,2023-06-13T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
252011,Birch Road,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
252011,Birch Road,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
252011,Birch Road,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
252011,Birch Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
252011,Birch Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.2
252011,Birch Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
252011,Birch Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
252011,Birch Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.31
252011,Birch Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.2
252011,Birch Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
252011,Birch Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
252011,Birch Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.4
252011,Birch Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
252011,Birch Road,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,35.9
252011,Birch Road,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
252011,Birch Road,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
252011,Birch Road,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252011,Birch Road,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
252011,Birch Road,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252011,Birch Road,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
252011,Birch Road,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
252011,Birch Road,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
252011,Birch Road,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
252011,Birch Road,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.35
252011,Birch Road,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.99
252011,Birch Road,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.37
252011,Birch Road,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
252011,Birch Road,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
252011,Birch Road,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
252011,Birch Road,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
252011,Birch Road,2023-06-13T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-13T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-13T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-13T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-13T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-13T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-13T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
252011,Birch Road,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
252011,Birch Road,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
252011,Birch Road,2023-06-13T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
252011,Birch Road,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
252011,Birch Road,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
252011,Birch Road,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
252011,Birch Road,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
252011,Birch Road,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
252011,Birch Road,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
252011,Birch Road,2023-06-13T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
252011,Birch Road,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
252011,Birch Road,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
252011,Birch Road,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
252011,Birch Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
252011,Birch Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.13
252011,Birch Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
252011,Birch Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
252011,Birch Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.31
252011,Birch Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
252011,Birch Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
252011,Birch Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
252011,Birch Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.3
252011,Birch Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
252011,Birch Road,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,35.6
252011,Birch Road,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
252011,Birch Road,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
252011,Birch Road,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252011,Birch Road,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
252011,Birch Road,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252011,Birch Road,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
252011,Birch Road,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
252011,Birch Road,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
252011,Birch Road,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
252011,Birch Road,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.3
252011,Birch Road,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.82
252011,Birch Road,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.91
252011,Birch Road,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
252011,Birch Road,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
252011,Birch Road,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
252011,Birch Road,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
252011,Birch Road,2023-06-13T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-13T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-13T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-13T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-13T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-13T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-13T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-13T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
252011,Birch Road,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
252011,Birch Road,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
252011,Birch Road,2023-06-13T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
252011,Birch Road,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
252011,Birch Road,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
252011,Birch Road,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
252011,Birch Road,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
252011,Birch Road,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
252011,Birch Road,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
252011,Birch Road,2023-06-13T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
252011,Birch Road,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
252011,Birch Road,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
252011,Birch Road,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
252011,Birch Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
252011,Birch Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.81
252011,Birch Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.79
252011,Birch Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.58
252011,Birch Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
252011,Birch Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
252011,Birch Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.0
252011,Birch Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.1
252011,Birch Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
252011,Birch Road,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,35.3
252011,Birch Road,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
252011,Birch Road,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
252011,Birch Road,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252011,Birch Road,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
252011,Birch Road,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252011,Birch Road,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
252011,Birch Road,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
252011,Birch Road,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
252011,Birch Road,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.34
252011,Birch Road,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.33
252011,Birch Road,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.53
252011,Birch Road,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
252011,Birch Road,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
252011,Birch Road,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
252011,Birch Road,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
252011,Birch Road,2023-06-13T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-13T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-13T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-13T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-13T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-13T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-13T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
252011,Birch Road,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
252011,Birch Road,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
252011,Birch Road,2023-06-13T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
252011,Birch Road,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
252011,Birch Road,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
252011,Birch Road,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
252011,Birch Road,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
252011,Birch Road,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
252011,Birch Road,2023-06-13T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
252011,Birch Road,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
252011,Birch Road,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
252011,Birch Road,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
252011,Birch Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
252011,Birch Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.66
252011,Birch Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.75
252011,Birch Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.81
252011,Birch Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.71
