Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
252011,Birch Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.0
252011,Birch Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.9
252011,Birch Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
252011,Birch Road,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,35.1
252011,Birch Road,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
252011,Birch Road,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
252011,Birch Road,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252011,Birch Road,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
252011,Birch Road,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252011,Birch Road,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
252011,Birch Road,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
252011,Birch Road,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.28
252011,Birch Road,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.6
252011,Birch Road,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.92
252011,Birch Road,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.49
252011,Birch Road,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
252011,Birch Road,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
252011,Birch Road,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
252011,Birch Road,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
252011,Birch Road,2023-06-13T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-13T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-13T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-13T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-13T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-13T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-13T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-13T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
252011,Birch Road,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
252011,Birch Road,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
252011,Birch Road,2023-06-13T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
252011,Birch Road,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
252011,Birch Road,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
252011,Birch Road,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
252011,Birch Road,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
252011,Birch Road,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
252011,Birch Road,2023-06-13T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
252011,Birch Road,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
252011,Birch Road,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
252011,Birch Road,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
252011,Birch Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
252011,Birch Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.25
252011,Birch Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
252011,Birch Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.72
252011,Birch Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
252011,Birch Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
252011,Birch Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
252011,Birch Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.0
252011,Birch Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
252011,Birch Road,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,34.9
252011,Birch Road,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252011,Birch Road,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
252011,Birch Road,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252011,Birch Road,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
252011,Birch Road,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252011,Birch Road,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
252011,Birch Road,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
252011,Birch Road,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.77
252011,Birch Road,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.85
252011,Birch Road,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.89
252011,Birch Road,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.94
252011,Birch Road,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
252011,Birch Road,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
252011,Birch Road,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
252011,Birch Road,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
252011,Birch Road,2023-06-13T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-13T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-13T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-13T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-13T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-13T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-13T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-13T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
252011,Birch Road,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
252011,Birch Road,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
252011,Birch Road,2023-06-13T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
252011,Birch Road,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
252011,Birch Road,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
252011,Birch Road,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
252011,Birch Road,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
252011,Birch Road,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
252011,Birch Road,2023-06-13T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
252011,Birch Road,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
252011,Birch Road,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
252011,Birch Road,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
252011,Birch Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.35
252011,Birch Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
252011,Birch Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
252011,Birch Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.5
252011,Birch Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.48
252011,Birch Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.1
252011,Birch Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
252011,Birch Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.5
252011,Birch Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
252011,Birch Road,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,34.7
252011,Birch Road,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252011,Birch Road,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
252011,Birch Road,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252011,Birch Road,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
252011,Birch Road,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252011,Birch Road,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
252011,Birch Road,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
252011,Birch Road,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.73
252011,Birch Road,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.94
252011,Birch Road,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.69
252011,Birch Road,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
252011,Birch Road,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
252011,Birch Road,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
252011,Birch Road,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
252011,Birch Road,2023-06-13T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-13T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-13T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-13T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-13T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-13T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-13T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
252011,Birch Road,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
252011,Birch Road,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
252011,Birch Road,2023-06-13T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
252011,Birch Road,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
252011,Birch Road,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
252011,Birch Road,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
252011,Birch Road,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
252011,Birch Road,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
252011,Birch Road,2023-06-13T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
252011,Birch Road,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
252011,Birch Road,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
252011,Birch Road,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
252011,Birch Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.18
252011,Birch Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.66
252011,Birch Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.31
252011,Birch Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
252011,Birch Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.04
252011,Birch Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.17
252011,Birch Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
252011,Birch Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
252011,Birch Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.2
252011,Birch Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
252011,Birch Road,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,34.5
252011,Birch Road,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
252011,Birch Road,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
252011,Birch Road,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252011,Birch Road,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
252011,Birch Road,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252011,Birch Road,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
252011,Birch Road,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
252011,Birch Road,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.1
252011,Birch Road,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
252011,Birch Road,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.3
252011,Birch Road,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.88
252011,Birch Road,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.37
252011,Birch Road,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
252011,Birch Road,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
252011,Birch Road,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
252011,Birch Road,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
252011,Birch Road,2023-06-13T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-13T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-13T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-13T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-13T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-13T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-13T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
252011,Birch Road,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
252011,Birch Road,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
252011,Birch Road,2023-06-13T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
252011,Birch Road,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
252011,Birch Road,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
252011,Birch Road,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
252011,Birch Road,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
252011,Birch Road,2023-06-13T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
252011,Birch Road,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
252011,Birch Road,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
252011,Birch Road,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
252011,Birch Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
252011,Birch Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.98
252011,Birch Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
252011,Birch Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
252011,Birch Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.4
252011,Birch Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.92
252011,Birch Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
252011,Birch Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
252011,Birch Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.0
252011,Birch Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
252011,Birch Road,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,34.2
252011,Birch Road,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
252011,Birch Road,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
252011,Birch Road,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252011,Birch Road,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
252011,Birch Road,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252011,Birch Road,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
252011,Birch Road,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
252011,Birch Road,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.03
252011,Birch Road,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.27
252011,Birch Road,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.27
252011,Birch Road,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
252011,Birch Road,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
252011,Birch Road,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
252011,Birch Road,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
252011,Birch Road,2023-06-13T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-13T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-13T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-13T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-13T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-13T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-13T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
252011,Birch Road,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
252011,Birch Road,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
252011,Birch Road,2023-06-13T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
252011,Birch Road,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
252011,Birch Road,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
252011,Birch Road,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
252011,Birch Road,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
252011,Birch Road,2023-06-13T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
252011,Birch Road,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
252011,Birch Road,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
252011,Birch Road,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
252011,Birch Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
252011,Birch Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.36
252011,Birch Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
252011,Birch Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
252011,Birch Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.84
252011,Birch Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.15
252011,Birch Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
252011,Birch Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
252011,Birch Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.4
252011,Birch Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
252011,Birch Road,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,34.0
252011,Birch Road,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
252011,Birch Road,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
252011,Birch Road,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252011,Birch Road,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
252011,Birch Road,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252011,Birch Road,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
252011,Birch Road,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
252011,Birch Road,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.3
252011,Birch Road,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.61
252011,Birch Road,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.96
252011,Birch Road,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
252011,Birch Road,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
252011,Birch Road,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
252011,Birch Road,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
252011,Birch Road,2023-06-13T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-13T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-13T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-13T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-13T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
252011,Birch Road,2023-06-13T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-13T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
252011,Birch Road,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
252011,Birch Road,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
252011,Birch Road,2023-06-13T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
252011,Birch Road,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
252011,Birch Road,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
252011,Birch Road,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
252011,Birch Road,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
252011,Birch Road,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
252011,Birch Road,2023-06-13T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
252011,Birch Road,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
252011,Birch Road,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
252011,Birch Road,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
252011,Birch Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
252011,Birch Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.07
252011,Birch Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
252011,Birch Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.12
252011,Birch Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.87
252011,Birch Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.86
252011,Birch Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
252011,Birch Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
252011,Birch Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.1
252011,Birch Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
252011,Birch Road,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,33.8
252011,Birch Road,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
252011,Birch Road,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
252011,Birch Road,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252011,Birch Road,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
252011,Birch Road,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252011,Birch Road,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
252011,Birch Road,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
252011,Birch Road,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
252011,Birch Road,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.01
252011,Birch Road,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.92
252011,Birch Road,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.25
252011,Birch Road,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
252011,Birch Road,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
252011,Birch Road,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
252011,Birch Road,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
252011,Birch Road,2023-06-13T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-13T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-13T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-13T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-13T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-13T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-13T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
252011,Birch Road,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
252011,Birch Road,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
252011,Birch Road,2023-06-13T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
252011,Birch Road,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
252011,Birch Road,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
252011,Birch Road,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
252011,Birch Road,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
252011,Birch Road,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
252011,Birch Road,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
252011,Birch Road,2023-06-13T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
252011,Birch Road,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
252011,Birch Road,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
252011,Birch Road,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
252011,Birch Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
252011,Birch Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
252011,Birch Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.3
252011,Birch Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.78
252011,Birch Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.01
252011,Birch Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
252011,Birch Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
252011,Birch Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.9
252011,Birch Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.1
252011,Birch Road,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,33.6
252011,Birch Road,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
252011,Birch Road,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252011,Birch Road,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
252011,Birch Road,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252011,Birch Road,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
252011,Birch Road,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
252011,Birch Road,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
252011,Birch Road,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.75
252011,Birch Road,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.39
252011,Birch Road,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.45
252011,Birch Road,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
252011,Birch Road,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
252011,Birch Road,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
252011,Birch Road,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
252011,Birch Road,2023-06-13T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-13T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-13T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-13T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-13T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-06-13T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-13T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
252011,Birch Road,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
252011,Birch Road,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
252011,Birch Road,2023-06-13T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
252011,Birch Road,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
252011,Birch Road,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
252011,Birch Road,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
252011,Birch Road,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
252011,Birch Road,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
252011,Birch Road,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
252011,Birch Road,2023-06-13T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
252011,Birch Road,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
252011,Birch Road,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
252011,Birch Road,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
252011,Birch Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
252011,Birch Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.96
252011,Birch Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.05
252011,Birch Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.37
252011,Birch Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.46
252011,Birch Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
252011,Birch Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
252011,Birch Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.2
252011,Birch Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
252011,Birch Road,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,33.5
252011,Birch Road,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252011,Birch Road,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
252011,Birch Road,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252011,Birch Road,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
252011,Birch Road,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252011,Birch Road,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
252011,Birch Road,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
252011,Birch Road,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.82
252011,Birch Road,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.72
252011,Birch Road,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.98
252011,Birch Road,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
252011,Birch Road,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
252011,Birch Road,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
252011,Birch Road,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
252011,Birch Road,2023-06-13T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-13T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-13T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-13T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-13T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-13T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-13T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
252011,Birch Road,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
252011,Birch Road,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
252011,Birch Road,2023-06-13T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
252011,Birch Road,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
252011,Birch Road,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
252011,Birch Road,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
252011,Birch Road,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
252011,Birch Road,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
252011,Birch Road,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
252011,Birch Road,2023-06-13T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
252011,Birch Road,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
252011,Birch Road,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
252011,Birch Road,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
252011,Birch Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
252011,Birch Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.12
252011,Birch Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252011,Birch Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.4
252011,Birch Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.7
252011,Birch Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.25
252011,Birch Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
252011,Birch Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
252011,Birch Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.9
252011,Birch Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
252011,Birch Road,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,33.3
252011,Birch Road,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252011,Birch Road,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
252011,Birch Road,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252011,Birch Road,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
252011,Birch Road,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252011,Birch Road,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
252011,Birch Road,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
252011,Birch Road,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
252011,Birch Road,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.04
252011,Birch Road,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.96
252011,Birch Road,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.28
252011,Birch Road,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
252011,Birch Road,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
252011,Birch Road,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
252011,Birch Road,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
252011,Birch Road,2023-06-13T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-13T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-13T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-13T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
252011,Birch Road,2023-06-13T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-13T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.15
252011,Birch Road,2023-06-13T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-13T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
252011,Birch Road,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
252011,Birch Road,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
252011,Birch Road,2023-06-13T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
252011,Birch Road,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
252011,Birch Road,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
252011,Birch Road,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
252011,Birch Road,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
252011,Birch Road,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
252011,Birch Road,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
252011,Birch Road,2023-06-13T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
252011,Birch Road,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
252011,Birch Road,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
252011,Birch Road,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
252011,Birch Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
252011,Birch Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
252011,Birch Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
252011,Birch Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
252011,Birch Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.19
252011,Birch Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.31
252011,Birch Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
