Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
252011,Birch Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.4
252011,Birch Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
252011,Birch Road,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,33.1
252011,Birch Road,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252011,Birch Road,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
252011,Birch Road,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252011,Birch Road,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
252011,Birch Road,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252011,Birch Road,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
252011,Birch Road,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
252011,Birch Road,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
252011,Birch Road,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.18
252011,Birch Road,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.97
252011,Birch Road,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.5
252011,Birch Road,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
252011,Birch Road,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
252011,Birch Road,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
252011,Birch Road,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
252011,Birch Road,2023-06-13T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-13T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-13T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-13T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-13T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-13T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-13T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
252011,Birch Road,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
252011,Birch Road,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
252011,Birch Road,2023-06-13T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
252011,Birch Road,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
252011,Birch Road,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
252011,Birch Road,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
252011,Birch Road,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
252011,Birch Road,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
252011,Birch Road,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
252011,Birch Road,2023-06-13T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
252011,Birch Road,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
252011,Birch Road,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
252011,Birch Road,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
252011,Birch Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
252011,Birch Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.14
252011,Birch Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
252011,Birch Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.44
252011,Birch Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.15
252011,Birch Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.9
252011,Birch Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
252011,Birch Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.0
252011,Birch Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
252011,Birch Road,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,32.9
252011,Birch Road,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
252011,Birch Road,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
252011,Birch Road,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252011,Birch Road,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
252011,Birch Road,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252011,Birch Road,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
252011,Birch Road,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
252011,Birch Road,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
252011,Birch Road,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
252011,Birch Road,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.08
252011,Birch Road,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.83
252011,Birch Road,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.12
252011,Birch Road,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
252011,Birch Road,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
252011,Birch Road,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
252011,Birch Road,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
252011,Birch Road,2023-06-13T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-13T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-13T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-13T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-13T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-13T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-13T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
252011,Birch Road,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
252011,Birch Road,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
252011,Birch Road,2023-06-13T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
252011,Birch Road,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
252011,Birch Road,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
252011,Birch Road,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
252011,Birch Road,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
252011,Birch Road,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
252011,Birch Road,2023-06-13T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
252011,Birch Road,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
252011,Birch Road,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
252011,Birch Road,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
252011,Birch Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
252011,Birch Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.36
252011,Birch Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
252011,Birch Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.66
252011,Birch Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.95
252011,Birch Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.96
252011,Birch Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
252011,Birch Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
252011,Birch Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.4
252011,Birch Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
252011,Birch Road,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,32.7
252011,Birch Road,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
252011,Birch Road,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
252011,Birch Road,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252011,Birch Road,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
252011,Birch Road,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252011,Birch Road,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
252011,Birch Road,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
252011,Birch Road,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
252011,Birch Road,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.47
252011,Birch Road,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.05
252011,Birch Road,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.86
252011,Birch Road,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
252011,Birch Road,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
252011,Birch Road,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
252011,Birch Road,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
252011,Birch Road,2023-06-13T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-13T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-13T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-13T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-13T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-13T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-13T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
252011,Birch Road,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
252011,Birch Road,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
252011,Birch Road,2023-06-13T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
252011,Birch Road,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
252011,Birch Road,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
252011,Birch Road,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
252011,Birch Road,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
252011,Birch Road,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
252011,Birch Road,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
252011,Birch Road,2023-06-13T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
252011,Birch Road,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
252011,Birch Road,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
252011,Birch Road,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
252011,Birch Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
252011,Birch Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.04
252011,Birch Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
252011,Birch Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
252011,Birch Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.72
252011,Birch Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.08
252011,Birch Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.9
252011,Birch Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
252011,Birch Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.7
252011,Birch Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
252011,Birch Road,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,32.6
252011,Birch Road,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
252011,Birch Road,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
252011,Birch Road,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252011,Birch Road,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
252011,Birch Road,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252011,Birch Road,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
252011,Birch Road,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
252011,Birch Road,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.17
252011,Birch Road,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.21
252011,Birch Road,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.6
252011,Birch Road,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
252011,Birch Road,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
252011,Birch Road,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
252011,Birch Road,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
252011,Birch Road,2023-06-13T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-13T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-13T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-13T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-13T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-13T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-13T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
252011,Birch Road,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
252011,Birch Road,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
252011,Birch Road,2023-06-13T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
252011,Birch Road,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
252011,Birch Road,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
252011,Birch Road,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
252011,Birch Road,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
252011,Birch Road,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
252011,Birch Road,2023-06-13T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
252011,Birch Road,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
252011,Birch Road,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
252011,Birch Road,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
252011,Birch Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
252011,Birch Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
252011,Birch Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.42
252011,Birch Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
252011,Birch Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
252011,Birch Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
252011,Birch Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.5
252011,Birch Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
252011,Birch Road,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,32.3
252011,Birch Road,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252011,Birch Road,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
252011,Birch Road,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252011,Birch Road,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
252011,Birch Road,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252011,Birch Road,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
252011,Birch Road,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
252011,Birch Road,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.78
252011,Birch Road,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.32
252011,Birch Road,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.92
252011,Birch Road,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
252011,Birch Road,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
252011,Birch Road,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
252011,Birch Road,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
252011,Birch Road,2023-06-13T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-13T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-13T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-13T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-13T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-13T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
252011,Birch Road,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
252011,Birch Road,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
252011,Birch Road,2023-06-13T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
252011,Birch Road,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
252011,Birch Road,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
252011,Birch Road,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
252011,Birch Road,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
252011,Birch Road,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
252011,Birch Road,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
252011,Birch Road,2023-06-13T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
252011,Birch Road,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
252011,Birch Road,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
252011,Birch Road,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
252011,Birch Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
252011,Birch Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.45
252011,Birch Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
252011,Birch Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.35
252011,Birch Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
252011,Birch Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
252011,Birch Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
252011,Birch Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.2
252011,Birch Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
252011,Birch Road,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,32.1
252011,Birch Road,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
252011,Birch Road,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
252011,Birch Road,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252011,Birch Road,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
252011,Birch Road,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252011,Birch Road,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
252011,Birch Road,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
252011,Birch Road,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.02
252011,Birch Road,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.55
252011,Birch Road,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.04
252011,Birch Road,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
252011,Birch Road,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
252011,Birch Road,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
252011,Birch Road,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
252011,Birch Road,2023-06-13T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-13T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-13T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-13T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-13T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-13T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-13T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-13T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
252011,Birch Road,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
252011,Birch Road,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
252011,Birch Road,2023-06-13T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
252011,Birch Road,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
252011,Birch Road,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
252011,Birch Road,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
252011,Birch Road,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
252011,Birch Road,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
252011,Birch Road,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
252011,Birch Road,2023-06-13T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
252011,Birch Road,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
252011,Birch Road,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
252011,Birch Road,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
252011,Birch Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
252011,Birch Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.66
252011,Birch Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
252011,Birch Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.96
252011,Birch Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
252011,Birch Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
252011,Birch Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
252011,Birch Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.2
252011,Birch Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
252011,Birch Road,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,31.9
252011,Birch Road,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
252011,Birch Road,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
252011,Birch Road,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252011,Birch Road,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
252011,Birch Road,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252011,Birch Road,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
252011,Birch Road,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
252011,Birch Road,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.5
252011,Birch Road,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.21
252011,Birch Road,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.38
252011,Birch Road,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
252011,Birch Road,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
252011,Birch Road,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
252011,Birch Road,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
252011,Birch Road,2023-06-13T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-13T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-13T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-13T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-13T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-13T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-13T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-13T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
252011,Birch Road,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
252011,Birch Road,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
252011,Birch Road,2023-06-13T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
252011,Birch Road,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
252011,Birch Road,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
252011,Birch Road,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
252011,Birch Road,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
252011,Birch Road,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
252011,Birch Road,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
252011,Birch Road,2023-06-13T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
252011,Birch Road,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
252011,Birch Road,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
252011,Birch Road,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
252011,Birch Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
252011,Birch Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.79
252011,Birch Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
252011,Birch Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.41
252011,Birch Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.61
252011,Birch Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
252011,Birch Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
252011,Birch Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.2
252011,Birch Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
252011,Birch Road,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,31.7
252011,Birch Road,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
252011,Birch Road,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
252011,Birch Road,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252011,Birch Road,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
252011,Birch Road,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252011,Birch Road,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
252011,Birch Road,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
252011,Birch Road,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
252011,Birch Road,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.08
252011,Birch Road,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.75
252011,Birch Road,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.55
252011,Birch Road,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
252011,Birch Road,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
252011,Birch Road,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
252011,Birch Road,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
252011,Birch Road,2023-06-13T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-13T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-13T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-13T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-13T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-13T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-13T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-13T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
252011,Birch Road,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
252011,Birch Road,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
252011,Birch Road,2023-06-13T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
252011,Birch Road,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
252011,Birch Road,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
252011,Birch Road,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
252011,Birch Road,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
252011,Birch Road,2023-06-13T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
252011,Birch Road,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
252011,Birch Road,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
252011,Birch Road,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
252011,Birch Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
252011,Birch Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.35
252011,Birch Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.08
252011,Birch Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.97
252011,Birch Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
252011,Birch Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
252011,Birch Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
252011,Birch Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.5
252011,Birch Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
252011,Birch Road,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,31.5
252011,Birch Road,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
252011,Birch Road,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
252011,Birch Road,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
252011,Birch Road,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
252011,Birch Road,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252011,Birch Road,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
252011,Birch Road,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
252011,Birch Road,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
252011,Birch Road,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.29
252011,Birch Road,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.63
252011,Birch Road,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.63
252011,Birch Road,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
252011,Birch Road,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
252011,Birch Road,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
252011,Birch Road,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
252011,Birch Road,2023-06-13T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-13T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-13T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-13T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-13T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-13T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-13T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-13T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
252011,Birch Road,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
252011,Birch Road,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
252011,Birch Road,2023-06-13T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
252011,Birch Road,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
252011,Birch Road,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
252011,Birch Road,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
252011,Birch Road,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
252011,Birch Road,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
252011,Birch Road,2023-06-13T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
252011,Birch Road,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
252011,Birch Road,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
252011,Birch Road,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
252011,Birch Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
252011,Birch Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
252011,Birch Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.21
252011,Birch Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.45
252011,Birch Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.4
252011,Birch Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
252011,Birch Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
252011,Birch Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.9
252011,Birch Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
252011,Birch Road,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,31.3
252011,Birch Road,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
252011,Birch Road,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
252011,Birch Road,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252011,Birch Road,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
252011,Birch Road,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252011,Birch Road,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
252011,Birch Road,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
252011,Birch Road,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
252011,Birch Road,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.53
252011,Birch Road,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.91
252011,Birch Road,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.29
252011,Birch Road,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
252011,Birch Road,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
252011,Birch Road,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
252011,Birch Road,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
252011,Birch Road,2023-06-13T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-13T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-13T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-13T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-13T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-13T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-13T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
252011,Birch Road,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
252011,Birch Road,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
252011,Birch Road,2023-06-13T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
252011,Birch Road,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
252011,Birch Road,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
252011,Birch Road,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
252011,Birch Road,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
252011,Birch Road,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
252011,Birch Road,2023-06-13T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
252011,Birch Road,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
252011,Birch Road,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
252011,Birch Road,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
252011,Birch Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
252011,Birch Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.94
252011,Birch Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
252011,Birch Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
252011,Birch Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.71
252011,Birch Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.48
252011,Birch Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
252011,Birch Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
