Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.0
252011,Birch Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
252011,Birch Road,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,31.1
252011,Birch Road,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
252011,Birch Road,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
252011,Birch Road,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
252011,Birch Road,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
252011,Birch Road,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252011,Birch Road,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
252011,Birch Road,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
252011,Birch Road,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
252011,Birch Road,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.55
252011,Birch Road,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.26
252011,Birch Road,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.32
252011,Birch Road,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
252011,Birch Road,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
252011,Birch Road,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
252011,Birch Road,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
252011,Birch Road,2023-06-13T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-13T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-13T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-13T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
252011,Birch Road,2023-06-13T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-13T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
252011,Birch Road,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
252011,Birch Road,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
252011,Birch Road,2023-06-13T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
252011,Birch Road,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
252011,Birch Road,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
252011,Birch Road,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
252011,Birch Road,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
252011,Birch Road,2023-06-13T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
252011,Birch Road,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
252011,Birch Road,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
252011,Birch Road,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
252011,Birch Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
252011,Birch Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.66
252011,Birch Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.68
252011,Birch Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.54
252011,Birch Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.07
252011,Birch Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
252011,Birch Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.7
252011,Birch Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.0
252011,Birch Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
252011,Birch Road,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,30.9
252011,Birch Road,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
252011,Birch Road,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
252011,Birch Road,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252011,Birch Road,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
252011,Birch Road,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
252011,Birch Road,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
252011,Birch Road,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
252011,Birch Road,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
252011,Birch Road,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.12
252011,Birch Road,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.15
252011,Birch Road,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.35
252011,Birch Road,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
252011,Birch Road,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
252011,Birch Road,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
252011,Birch Road,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
252011,Birch Road,2023-06-13T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-13T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-13T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-13T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-13T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-13T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
252011,Birch Road,2023-06-13T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-13T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
252011,Birch Road,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
252011,Birch Road,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
252011,Birch Road,2023-06-13T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
252011,Birch Road,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
252011,Birch Road,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
252011,Birch Road,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
252011,Birch Road,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
252011,Birch Road,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
252011,Birch Road,2023-06-13T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
252011,Birch Road,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
252011,Birch Road,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
252011,Birch Road,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
252011,Birch Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
252011,Birch Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
252011,Birch Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
252011,Birch Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
252011,Birch Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.74
252011,Birch Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.95
252011,Birch Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
252011,Birch Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
252011,Birch Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.1
252011,Birch Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
252011,Birch Road,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,30.8
252011,Birch Road,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
252011,Birch Road,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
252011,Birch Road,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252011,Birch Road,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
252011,Birch Road,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
252011,Birch Road,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
252011,Birch Road,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
252011,Birch Road,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.34
252011,Birch Road,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.13
252011,Birch Road,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.58
252011,Birch Road,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
252011,Birch Road,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
252011,Birch Road,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
252011,Birch Road,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
252011,Birch Road,2023-06-13T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-13T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-13T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-13T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-13T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-13T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.14
252011,Birch Road,2023-06-13T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-13T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
252011,Birch Road,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
252011,Birch Road,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
252011,Birch Road,2023-06-13T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
252011,Birch Road,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
252011,Birch Road,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
252011,Birch Road,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
252011,Birch Road,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
252011,Birch Road,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
252011,Birch Road,2023-06-13T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
252011,Birch Road,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
252011,Birch Road,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
252011,Birch Road,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
252011,Birch Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.34
252011,Birch Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.91
252011,Birch Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.82
252011,Birch Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.24
252011,Birch Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
252011,Birch Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
252011,Birch Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.5
252011,Birch Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
252011,Birch Road,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,30.6
252011,Birch Road,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
252011,Birch Road,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
252011,Birch Road,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252011,Birch Road,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
252011,Birch Road,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252011,Birch Road,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
252011,Birch Road,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
252011,Birch Road,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.19
252011,Birch Road,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.43
252011,Birch Road,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.01
252011,Birch Road,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
252011,Birch Road,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
252011,Birch Road,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
252011,Birch Road,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
252011,Birch Road,2023-06-13T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-13T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-13T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-13T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-13T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-13T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
252011,Birch Road,2023-06-13T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-13T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
252011,Birch Road,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
252011,Birch Road,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
252011,Birch Road,2023-06-13T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
252011,Birch Road,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
252011,Birch Road,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
252011,Birch Road,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
252011,Birch Road,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
252011,Birch Road,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
252011,Birch Road,2023-06-13T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
252011,Birch Road,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
252011,Birch Road,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
252011,Birch Road,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
252011,Birch Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
252011,Birch Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.48
252011,Birch Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.95
252011,Birch Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.62
252011,Birch Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.69
252011,Birch Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
252011,Birch Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
252011,Birch Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.3
252011,Birch Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.3
252011,Birch Road,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,30.4
252011,Birch Road,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
252011,Birch Road,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
252011,Birch Road,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252011,Birch Road,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
252011,Birch Road,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
252011,Birch Road,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
252011,Birch Road,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
252011,Birch Road,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
252011,Birch Road,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
252011,Birch Road,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.25
252011,Birch Road,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.3
252011,Birch Road,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
252011,Birch Road,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
252011,Birch Road,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
252011,Birch Road,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
252011,Birch Road,2023-06-13T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-13T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-13T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-13T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-13T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-13T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-13T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
252011,Birch Road,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
252011,Birch Road,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
252011,Birch Road,2023-06-13T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
252011,Birch Road,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
252011,Birch Road,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
252011,Birch Road,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
252011,Birch Road,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
252011,Birch Road,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
252011,Birch Road,2023-06-13T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
252011,Birch Road,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
252011,Birch Road,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
252011,Birch Road,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
252011,Birch Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.89
252011,Birch Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.94
252011,Birch Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
252011,Birch Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.91
252011,Birch Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.16
252011,Birch Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.75
252011,Birch Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
252011,Birch Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
252011,Birch Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.3
252011,Birch Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.6
252011,Birch Road,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,30.2
252011,Birch Road,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
252011,Birch Road,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
252011,Birch Road,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
252011,Birch Road,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
252011,Birch Road,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252011,Birch Road,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
252011,Birch Road,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
252011,Birch Road,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
252011,Birch Road,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.62
252011,Birch Road,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.8
252011,Birch Road,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.56
252011,Birch Road,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
252011,Birch Road,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
252011,Birch Road,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
252011,Birch Road,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
252011,Birch Road,2023-06-13T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-13T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-13T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-13T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-13T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-13T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-13T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
252011,Birch Road,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
252011,Birch Road,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
252011,Birch Road,2023-06-13T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
252011,Birch Road,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
252011,Birch Road,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
252011,Birch Road,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
252011,Birch Road,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
252011,Birch Road,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
252011,Birch Road,2023-06-13T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
252011,Birch Road,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
252011,Birch Road,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
252011,Birch Road,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
252011,Birch Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.96
252011,Birch Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.52
252011,Birch Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
252011,Birch Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
252011,Birch Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.42
252011,Birch Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.2
252011,Birch Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
252011,Birch Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
252011,Birch Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.8
252011,Birch Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
252011,Birch Road,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,30.0
252011,Birch Road,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
252011,Birch Road,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
252011,Birch Road,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252011,Birch Road,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
252011,Birch Road,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252011,Birch Road,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
252011,Birch Road,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
252011,Birch Road,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
252011,Birch Road,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
252011,Birch Road,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.11
252011,Birch Road,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.13
252011,Birch Road,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.17
252011,Birch Road,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
252011,Birch Road,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
252011,Birch Road,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
252011,Birch Road,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
252011,Birch Road,2023-06-13T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-13T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-13T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-13T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-13T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-13T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
252011,Birch Road,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
252011,Birch Road,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
252011,Birch Road,2023-06-13T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
252011,Birch Road,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
252011,Birch Road,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
252011,Birch Road,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
252011,Birch Road,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
252011,Birch Road,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
252011,Birch Road,2023-06-13T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
252011,Birch Road,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
252011,Birch Road,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
252011,Birch Road,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
252011,Birch Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.72
252011,Birch Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
252011,Birch Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
252011,Birch Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
252011,Birch Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.44
252011,Birch Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.57
252011,Birch Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
252011,Birch Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
252011,Birch Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.6
252011,Birch Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
252011,Birch Road,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,29.8
252011,Birch Road,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
252011,Birch Road,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
252011,Birch Road,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252011,Birch Road,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
252011,Birch Road,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252011,Birch Road,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
252011,Birch Road,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
252011,Birch Road,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
252011,Birch Road,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
252011,Birch Road,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.7
252011,Birch Road,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.38
252011,Birch Road,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.18
252011,Birch Road,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
252011,Birch Road,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
252011,Birch Road,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
252011,Birch Road,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
252011,Birch Road,2023-06-13T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-13T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-13T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
252011,Birch Road,2023-06-13T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-13T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-13T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-13T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
252011,Birch Road,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
252011,Birch Road,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
252011,Birch Road,2023-06-13T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
252011,Birch Road,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
252011,Birch Road,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
252011,Birch Road,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
252011,Birch Road,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
252011,Birch Road,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
252011,Birch Road,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
252011,Birch Road,2023-06-13T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
252011,Birch Road,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
252011,Birch Road,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
252011,Birch Road,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
252011,Birch Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.14
252011,Birch Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
252011,Birch Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
252011,Birch Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.93
252011,Birch Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.21
252011,Birch Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
252011,Birch Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
252011,Birch Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.0
252011,Birch Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
252011,Birch Road,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,29.7
252011,Birch Road,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
252011,Birch Road,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
252011,Birch Road,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252011,Birch Road,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
252011,Birch Road,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252011,Birch Road,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
252011,Birch Road,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
252011,Birch Road,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
252011,Birch Road,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.67
252011,Birch Road,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.84
252011,Birch Road,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.63
252011,Birch Road,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
252011,Birch Road,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
252011,Birch Road,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
252011,Birch Road,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
252011,Birch Road,2023-06-13T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-13T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-13T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-13T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-13T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-13T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-13T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-13T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
252011,Birch Road,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
252011,Birch Road,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
252011,Birch Road,2023-06-13T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
252011,Birch Road,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
252011,Birch Road,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
252011,Birch Road,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
252011,Birch Road,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
252011,Birch Road,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
252011,Birch Road,2023-06-13T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
252011,Birch Road,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
252011,Birch Road,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
252011,Birch Road,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
252011,Birch Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.84
252011,Birch Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.71
252011,Birch Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.71
252011,Birch Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.5
252011,Birch Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.66
252011,Birch Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
252011,Birch Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
252011,Birch Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.3
252011,Birch Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
252011,Birch Road,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,29.5
252011,Birch Road,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
252011,Birch Road,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
252011,Birch Road,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252011,Birch Road,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
252011,Birch Road,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252011,Birch Road,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
252011,Birch Road,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
252011,Birch Road,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
252011,Birch Road,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.67
252011,Birch Road,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.55
252011,Birch Road,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.03
252011,Birch Road,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
252011,Birch Road,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
252011,Birch Road,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
252011,Birch Road,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
252011,Birch Road,2023-06-13T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-13T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-13T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-13T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-13T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-13T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
252011,Birch Road,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
252011,Birch Road,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
252011,Birch Road,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
252011,Birch Road,2023-06-13T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
252011,Birch Road,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
252011,Birch Road,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
252011,Birch Road,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
252011,Birch Road,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
252011,Birch Road,2023-06-13T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
252011,Birch Road,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
252011,Birch Road,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
252011,Birch Road,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
252011,Birch Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.86
252011,Birch Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
252011,Birch Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
252011,Birch Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.08
252011,Birch Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.13
252011,Birch Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
252011,Birch Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
252011,Birch Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.0
