Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
252011,Birch Road,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,29.3
252011,Birch Road,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
252011,Birch Road,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
252011,Birch Road,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252011,Birch Road,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
252011,Birch Road,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
252011,Birch Road,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
252011,Birch Road,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
252011,Birch Road,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
252011,Birch Road,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.77
252011,Birch Road,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.45
252011,Birch Road,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.78
252011,Birch Road,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
252011,Birch Road,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
252011,Birch Road,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
252011,Birch Road,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
252011,Birch Road,2023-06-13T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-13T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-13T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-13T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-13T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-13T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.22
252011,Birch Road,2023-06-13T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-13T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
252011,Birch Road,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
252011,Birch Road,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
252011,Birch Road,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
252011,Birch Road,2023-06-13T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
252011,Birch Road,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
252011,Birch Road,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
252011,Birch Road,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
252011,Birch Road,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
252011,Birch Road,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
252011,Birch Road,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
252011,Birch Road,2023-06-13T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
252011,Birch Road,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
252011,Birch Road,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
252011,Birch Road,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
252011,Birch Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.26
252011,Birch Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.96
252011,Birch Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.5
252011,Birch Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.0
252011,Birch Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.45
252011,Birch Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
252011,Birch Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
252011,Birch Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.7
252011,Birch Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
252011,Birch Road,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,29.2
252011,Birch Road,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
252011,Birch Road,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
252011,Birch Road,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
252011,Birch Road,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
252011,Birch Road,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
252011,Birch Road,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
252011,Birch Road,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
252011,Birch Road,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
252011,Birch Road,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
252011,Birch Road,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.59
252011,Birch Road,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.6
252011,Birch Road,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.71
252011,Birch Road,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
252011,Birch Road,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
252011,Birch Road,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
252011,Birch Road,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
252011,Birch Road,2023-06-13T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-13T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-13T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-13T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-13T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-13T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.24
252011,Birch Road,2023-06-13T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-13T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252011,Birch Road,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
252011,Birch Road,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
252011,Birch Road,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
252011,Birch Road,2023-06-13T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
252011,Birch Road,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
252011,Birch Road,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
252011,Birch Road,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
252011,Birch Road,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
252011,Birch Road,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
252011,Birch Road,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
252011,Birch Road,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
252011,Birch Road,2023-06-13T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
252011,Birch Road,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
252011,Birch Road,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
252011,Birch Road,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
252011,Birch Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.71
252011,Birch Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.75
252011,Birch Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
252011,Birch Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.04
252011,Birch Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.6
252011,Birch Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.72
252011,Birch Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
252011,Birch Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
252011,Birch Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.9
252011,Birch Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
252011,Birch Road,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,29.0
252011,Birch Road,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
252011,Birch Road,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
252011,Birch Road,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
252011,Birch Road,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
252011,Birch Road,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
252011,Birch Road,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
252011,Birch Road,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
252011,Birch Road,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
252011,Birch Road,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
252011,Birch Road,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.28
252011,Birch Road,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.39
252011,Birch Road,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.08
252011,Birch Road,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
252011,Birch Road,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
252011,Birch Road,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
252011,Birch Road,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
252011,Birch Road,2023-06-13T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-13T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-13T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-13T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-13T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
252011,Birch Road,2023-06-13T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.31
252011,Birch Road,2023-06-13T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
252011,Birch Road,2023-06-13T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
252011,Birch Road,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
252011,Birch Road,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
252011,Birch Road,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.78
252011,Birch Road,2023-06-13T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
252011,Birch Road,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
252011,Birch Road,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
252011,Birch Road,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
252011,Birch Road,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
252011,Birch Road,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
252011,Birch Road,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
252011,Birch Road,2023-06-13T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
252011,Birch Road,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
252011,Birch Road,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
252011,Birch Road,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
252011,Birch Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.18
252011,Birch Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
252011,Birch Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
252011,Birch Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
252011,Birch Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.94
252011,Birch Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.35
252011,Birch Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
252011,Birch Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
252011,Birch Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
252011,Birch Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
252011,Birch Road,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,28.9
252011,Birch Road,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
252011,Birch Road,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
252011,Birch Road,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252011,Birch Road,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
252011,Birch Road,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
252011,Birch Road,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
252011,Birch Road,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
252011,Birch Road,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
252011,Birch Road,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
252011,Birch Road,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.25
252011,Birch Road,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.76
252011,Birch Road,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.2
252011,Birch Road,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
252011,Birch Road,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
252011,Birch Road,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
252011,Birch Road,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
252011,Birch Road,2023-06-13T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-13T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-13T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-13T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-13T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-13T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-13T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-13T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
252011,Birch Road,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
252011,Birch Road,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
252011,Birch Road,2023-06-13T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
252011,Birch Road,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
252011,Birch Road,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
252011,Birch Road,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
252011,Birch Road,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
252011,Birch Road,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
252011,Birch Road,2023-06-13T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
252011,Birch Road,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
252011,Birch Road,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
252011,Birch Road,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
252011,Birch Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.86
252011,Birch Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.09
252011,Birch Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.5
252011,Birch Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.51
252011,Birch Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.77
252011,Birch Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
252011,Birch Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
252011,Birch Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.5
252011,Birch Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
252011,Birch Road,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,28.8
252011,Birch Road,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
252011,Birch Road,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
252011,Birch Road,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
252011,Birch Road,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
252011,Birch Road,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252011,Birch Road,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
252011,Birch Road,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
252011,Birch Road,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
252011,Birch Road,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.95
252011,Birch Road,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.76
252011,Birch Road,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.66
252011,Birch Road,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
252011,Birch Road,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
252011,Birch Road,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
252011,Birch Road,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
252011,Birch Road,2023-06-13T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-13T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-13T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-13T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-13T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-13T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-13T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
252011,Birch Road,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
252011,Birch Road,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
252011,Birch Road,2023-06-13T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
252011,Birch Road,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
252011,Birch Road,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
252011,Birch Road,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
252011,Birch Road,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
252011,Birch Road,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
252011,Birch Road,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
252011,Birch Road,2023-06-13T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
252011,Birch Road,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
252011,Birch Road,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
252011,Birch Road,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
252011,Birch Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.57
252011,Birch Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.76
252011,Birch Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.57
252011,Birch Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.08
252011,Birch Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
252011,Birch Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
252011,Birch Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
252011,Birch Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
252011,Birch Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
252011,Birch Road,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,28.7
252011,Birch Road,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
252011,Birch Road,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
252011,Birch Road,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252011,Birch Road,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
252011,Birch Road,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252011,Birch Road,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
252011,Birch Road,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
252011,Birch Road,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
252011,Birch Road,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.41
252011,Birch Road,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.17
252011,Birch Road,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.5
252011,Birch Road,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
252011,Birch Road,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
252011,Birch Road,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
252011,Birch Road,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
252011,Birch Road,2023-06-13T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-13T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-13T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-13T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-13T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-13T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-13T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
252011,Birch Road,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
252011,Birch Road,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
252011,Birch Road,2023-06-13T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
252011,Birch Road,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
252011,Birch Road,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
252011,Birch Road,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
252011,Birch Road,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
252011,Birch Road,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
252011,Birch Road,2023-06-13T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
252011,Birch Road,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
252011,Birch Road,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
252011,Birch Road,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
252011,Birch Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.31
252011,Birch Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.63
252011,Birch Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
252011,Birch Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.1
252011,Birch Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
252011,Birch Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
252011,Birch Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
252011,Birch Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.9
252011,Birch Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
252011,Birch Road,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,28.6
252011,Birch Road,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
252011,Birch Road,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
252011,Birch Road,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
252011,Birch Road,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
252011,Birch Road,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252011,Birch Road,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
252011,Birch Road,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
252011,Birch Road,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
252011,Birch Road,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.8
252011,Birch Road,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.7
252011,Birch Road,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.55
252011,Birch Road,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
252011,Birch Road,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
252011,Birch Road,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
252011,Birch Road,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
252011,Birch Road,2023-06-13T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-13T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-13T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
252011,Birch Road,2023-06-13T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-13T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
252011,Birch Road,2023-06-13T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-13T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252011,Birch Road,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.17
252011,Birch Road,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
252011,Birch Road,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
252011,Birch Road,2023-06-13T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
252011,Birch Road,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
252011,Birch Road,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
252011,Birch Road,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
252011,Birch Road,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
252011,Birch Road,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
252011,Birch Road,2023-06-13T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
252011,Birch Road,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
252011,Birch Road,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
252011,Birch Road,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
252011,Birch Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.61
252011,Birch Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.71
252011,Birch Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
252011,Birch Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.34
252011,Birch Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
252011,Birch Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
252011,Birch Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
252011,Birch Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
252011,Birch Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
252011,Birch Road,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,28.5
252011,Birch Road,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
252011,Birch Road,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
252011,Birch Road,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
252011,Birch Road,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
252011,Birch Road,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252011,Birch Road,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
252011,Birch Road,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
252011,Birch Road,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
252011,Birch Road,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.34
252011,Birch Road,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.12
252011,Birch Road,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.88
252011,Birch Road,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
252011,Birch Road,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
252011,Birch Road,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
252011,Birch Road,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
252011,Birch Road,2023-06-13T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-13T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-13T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
252011,Birch Road,2023-06-13T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-13T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
252011,Birch Road,2023-06-13T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-13T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
252011,Birch Road,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
252011,Birch Road,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
252011,Birch Road,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
252011,Birch Road,2023-06-13T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
252011,Birch Road,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
252011,Birch Road,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
252011,Birch Road,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
252011,Birch Road,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
252011,Birch Road,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
252011,Birch Road,2023-06-13T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
252011,Birch Road,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
252011,Birch Road,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
252011,Birch Road,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
252011,Birch Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.32
252011,Birch Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.91
252011,Birch Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
252011,Birch Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.09
252011,Birch Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
252011,Birch Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
252011,Birch Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
252011,Birch Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
252011,Birch Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
252011,Birch Road,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,28.5
252011,Birch Road,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
252011,Birch Road,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
252011,Birch Road,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252011,Birch Road,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
252011,Birch Road,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252011,Birch Road,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
252011,Birch Road,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
252011,Birch Road,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
252011,Birch Road,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.5
252011,Birch Road,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.09
252011,Birch Road,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.4
252011,Birch Road,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
252011,Birch Road,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
252011,Birch Road,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
252011,Birch Road,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
252011,Birch Road,2023-06-13T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-13T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-13T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-13T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-13T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-13T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-13T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
252011,Birch Road,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
252011,Birch Road,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
252011,Birch Road,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
252011,Birch Road,2023-06-13T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
252011,Birch Road,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
252011,Birch Road,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
252011,Birch Road,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
252011,Birch Road,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
252011,Birch Road,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
252011,Birch Road,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
252011,Birch Road,2023-06-13T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
252011,Birch Road,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
252011,Birch Road,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
252011,Birch Road,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
252011,Birch Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.98
252011,Birch Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.3
252011,Birch Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
252011,Birch Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.2
252011,Birch Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.2
252011,Birch Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
252011,Birch Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
252011,Birch Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
252011,Birch Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.7
252011,Birch Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
252011,Birch Road,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,28.5
252011,Birch Road,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252011,Birch Road,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
252011,Birch Road,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252011,Birch Road,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
252011,Birch Road,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252011,Birch Road,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
252011,Birch Road,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
252011,Birch Road,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
252011,Birch Road,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.32
252011,Birch Road,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.85
252011,Birch Road,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.75
252011,Birch Road,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
252011,Birch Road,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
252011,Birch Road,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
252011,Birch Road,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
252011,Birch Road,2023-06-13T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-13T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-13T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-13T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252011,Birch Road,2023-06-13T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-13T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
252011,Birch Road,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
252011,Birch Road,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
252011,Birch Road,2023-06-13T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
252011,Birch Road,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
252011,Birch Road,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
252011,Birch Road,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
252011,Birch Road,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
252011,Birch Road,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
252011,Birch Road,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
252011,Birch Road,2023-06-13T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
252011,Birch Road,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
252011,Birch Road,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
252011,Birch Road,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
252011,Birch Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.92
252011,Birch Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
252011,Birch Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
252011,Birch Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
252011,Birch Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.53
252011,Birch Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
252011,Birch Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
252011,Birch Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
252011,Birch Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.0
252011,Birch Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
