Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,28.5
252011,Birch Road,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252011,Birch Road,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
252011,Birch Road,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252011,Birch Road,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
252011,Birch Road,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
252011,Birch Road,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
252011,Birch Road,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
252011,Birch Road,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.03
252011,Birch Road,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.12
252011,Birch Road,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.12
252011,Birch Road,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
252011,Birch Road,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
252011,Birch Road,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
252011,Birch Road,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
252011,Birch Road,2023-06-13T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-13T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-13T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-13T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-13T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-13T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.22
252011,Birch Road,2023-06-13T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-13T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
252011,Birch Road,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
252011,Birch Road,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
252011,Birch Road,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
252011,Birch Road,2023-06-13T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
252011,Birch Road,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
252011,Birch Road,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
252011,Birch Road,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
252011,Birch Road,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
252011,Birch Road,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
252011,Birch Road,2023-06-13T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
252011,Birch Road,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
252011,Birch Road,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
252011,Birch Road,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
252011,Birch Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
252011,Birch Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.47
252011,Birch Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
252011,Birch Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.38
252011,Birch Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
252011,Birch Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
252011,Birch Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
252011,Birch Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.7
252011,Birch Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
252011,Birch Road,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,28.5
252011,Birch Road,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252011,Birch Road,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
252011,Birch Road,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252011,Birch Road,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
252011,Birch Road,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252011,Birch Road,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
252011,Birch Road,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
252011,Birch Road,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
252011,Birch Road,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.21
252011,Birch Road,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.24
252011,Birch Road,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.42
252011,Birch Road,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
252011,Birch Road,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
252011,Birch Road,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
252011,Birch Road,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
252011,Birch Road,2023-06-13T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-13T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-13T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-13T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-13T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-13T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.15
252011,Birch Road,2023-06-13T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-13T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
252011,Birch Road,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
252011,Birch Road,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
252011,Birch Road,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
252011,Birch Road,2023-06-13T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
252011,Birch Road,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
252011,Birch Road,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
252011,Birch Road,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
252011,Birch Road,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
252011,Birch Road,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
252011,Birch Road,2023-06-13T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
252011,Birch Road,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
252011,Birch Road,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
252011,Birch Road,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
252011,Birch Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
252011,Birch Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.54
252011,Birch Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
252011,Birch Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
252011,Birch Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.55
252011,Birch Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
252011,Birch Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
252011,Birch Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
252011,Birch Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
252011,Birch Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
252011,Birch Road,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,28.5
252011,Birch Road,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252011,Birch Road,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
252011,Birch Road,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252011,Birch Road,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
252011,Birch Road,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252011,Birch Road,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
252011,Birch Road,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
252011,Birch Road,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
252011,Birch Road,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.99
252011,Birch Road,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.79
252011,Birch Road,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.27
252011,Birch Road,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
252011,Birch Road,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
252011,Birch Road,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
252011,Birch Road,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
252011,Birch Road,2023-06-13T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-13T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-13T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-13T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-13T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
252011,Birch Road,2023-06-13T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-13T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
252011,Birch Road,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
252011,Birch Road,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
252011,Birch Road,2023-06-13T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
252011,Birch Road,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
252011,Birch Road,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
252011,Birch Road,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
252011,Birch Road,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
252011,Birch Road,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
252011,Birch Road,2023-06-13T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
252011,Birch Road,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
252011,Birch Road,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
252011,Birch Road,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
252011,Birch Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
252011,Birch Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
252011,Birch Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
252011,Birch Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
252011,Birch Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.73
252011,Birch Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
252011,Birch Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
252011,Birch Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
252011,Birch Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
252011,Birch Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
252011,Birch Road,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,28.5
252011,Birch Road,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252011,Birch Road,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
252011,Birch Road,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252011,Birch Road,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
252011,Birch Road,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252011,Birch Road,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
252011,Birch Road,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
252011,Birch Road,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
252011,Birch Road,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.27
252011,Birch Road,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.84
252011,Birch Road,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.14
252011,Birch Road,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
252011,Birch Road,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
252011,Birch Road,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
252011,Birch Road,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
252011,Birch Road,2023-06-13T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-13T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-13T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-13T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-13T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-13T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-13T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-13T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
252011,Birch Road,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
252011,Birch Road,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
252011,Birch Road,2023-06-13T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
252011,Birch Road,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
252011,Birch Road,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
252011,Birch Road,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
252011,Birch Road,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
252011,Birch Road,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
252011,Birch Road,2023-06-13T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
252011,Birch Road,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
252011,Birch Road,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
252011,Birch Road,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
252011,Birch Road,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
252011,Birch Road,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.99
252011,Birch Road,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
252011,Birch Road,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
252011,Birch Road,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.77
252011,Birch Road,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.67
252011,Birch Road,2023-06-13T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
252011,Birch Road,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
252011,Birch Road,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.9
252011,Birch Road,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
252011,Birch Road,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,28.5
252011,Birch Road,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
252011,Birch Road,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
252011,Birch Road,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252011,Birch Road,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
252011,Birch Road,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252011,Birch Road,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
252011,Birch Road,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
252011,Birch Road,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
252011,Birch Road,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
252011,Birch Road,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.65
252011,Birch Road,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.75
252011,Birch Road,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.65
252011,Birch Road,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
252011,Birch Road,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
252011,Birch Road,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
252011,Birch Road,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
252011,Birch Road,2023-06-13T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-13T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-13T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-13T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-13T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-13T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-13T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-13T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
252011,Birch Road,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
252011,Birch Road,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
252011,Birch Road,2023-06-13T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
252011,Birch Road,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
252011,Birch Road,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
252011,Birch Road,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.48
252011,Birch Road,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
252011,Birch Road,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
252011,Birch Road,2023-06-13T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
252011,Birch Road,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
252011,Birch Road,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
252011,Birch Road,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
252011,Birch Road,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.61
252011,Birch Road,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.28
252011,Birch Road,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
252011,Birch Road,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
252011,Birch Road,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.24
252011,Birch Road,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
252011,Birch Road,2023-06-13T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.1
252011,Birch Road,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
252011,Birch Road,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.5
252011,Birch Road,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
252011,Birch Road,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,28.5
252011,Birch Road,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
252011,Birch Road,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
252011,Birch Road,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252011,Birch Road,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
252011,Birch Road,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252011,Birch Road,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
252011,Birch Road,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
252011,Birch Road,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.91
252011,Birch Road,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
252011,Birch Road,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.33
252011,Birch Road,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.79
252011,Birch Road,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.27
252011,Birch Road,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
252011,Birch Road,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
252011,Birch Road,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
252011,Birch Road,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
252011,Birch Road,2023-06-13T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-13T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-13T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-13T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-13T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-13T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-13T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-13T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
252011,Birch Road,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
252011,Birch Road,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
252011,Birch Road,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
252011,Birch Road,2023-06-13T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
252011,Birch Road,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
252011,Birch Road,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
252011,Birch Road,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
252011,Birch Road,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
252011,Birch Road,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
252011,Birch Road,2023-06-13T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
252011,Birch Road,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
252011,Birch Road,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
252011,Birch Road,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
252011,Birch Road,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
252011,Birch Road,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
252011,Birch Road,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
252011,Birch Road,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.78
252011,Birch Road,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
252011,Birch Road,2023-06-13T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
252011,Birch Road,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
252011,Birch Road,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.2
252011,Birch Road,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
252011,Birch Road,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,28.5
252011,Birch Road,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252011,Birch Road,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
252011,Birch Road,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252011,Birch Road,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
252011,Birch Road,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252011,Birch Road,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
252011,Birch Road,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
252011,Birch Road,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.68
252011,Birch Road,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.8
252011,Birch Road,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.36
252011,Birch Road,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
252011,Birch Road,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
252011,Birch Road,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
252011,Birch Road,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
252011,Birch Road,2023-06-13T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-13T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-13T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-13T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-13T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-13T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-13T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-13T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
252011,Birch Road,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
252011,Birch Road,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
252011,Birch Road,2023-06-13T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
252011,Birch Road,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
252011,Birch Road,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
252011,Birch Road,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
252011,Birch Road,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
252011,Birch Road,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
252011,Birch Road,2023-06-13T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
252011,Birch Road,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
252011,Birch Road,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
252011,Birch Road,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
252011,Birch Road,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
252011,Birch Road,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.46
252011,Birch Road,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
252011,Birch Road,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
252011,Birch Road,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.84
252011,Birch Road,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
252011,Birch Road,2023-06-13T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
252011,Birch Road,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
252011,Birch Road,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.0
252011,Birch Road,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
252011,Birch Road,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,28.5
252011,Birch Road,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
252011,Birch Road,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
252011,Birch Road,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252011,Birch Road,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
252011,Birch Road,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252011,Birch Road,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
252011,Birch Road,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
252011,Birch Road,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.16
252011,Birch Road,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.64
252011,Birch Road,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.9
252011,Birch Road,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
252011,Birch Road,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
252011,Birch Road,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
252011,Birch Road,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
252011,Birch Road,2023-06-13T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-13T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-13T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-13T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-13T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-13T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-13T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-13T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
252011,Birch Road,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
252011,Birch Road,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
252011,Birch Road,2023-06-13T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
252011,Birch Road,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
252011,Birch Road,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
252011,Birch Road,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
252011,Birch Road,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
252011,Birch Road,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
252011,Birch Road,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
252011,Birch Road,2023-06-13T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
252011,Birch Road,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
252011,Birch Road,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
252011,Birch Road,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
252011,Birch Road,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
252011,Birch Road,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
252011,Birch Road,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
252011,Birch Road,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
252011,Birch Road,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.65
252011,Birch Road,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
252011,Birch Road,2023-06-13T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
252011,Birch Road,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
252011,Birch Road,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.8
252011,Birch Road,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
252011,Birch Road,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,28.5
252011,Birch Road,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
252011,Birch Road,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
252011,Birch Road,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252011,Birch Road,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
252011,Birch Road,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252011,Birch Road,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
252011,Birch Road,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
252011,Birch Road,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.19
252011,Birch Road,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.89
252011,Birch Road,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.66
252011,Birch Road,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
252011,Birch Road,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
252011,Birch Road,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
252011,Birch Road,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
252011,Birch Road,2023-06-13T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-13T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-13T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-13T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-13T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-13T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-13T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-13T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
252011,Birch Road,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
252011,Birch Road,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
252011,Birch Road,2023-06-13T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
252011,Birch Road,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
252011,Birch Road,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
252011,Birch Road,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
252011,Birch Road,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
252011,Birch Road,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
252011,Birch Road,2023-06-13T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
252011,Birch Road,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
252011,Birch Road,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
252011,Birch Road,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
252011,Birch Road,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
252011,Birch Road,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.85
252011,Birch Road,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
252011,Birch Road,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
252011,Birch Road,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.51
252011,Birch Road,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
252011,Birch Road,2023-06-13T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
252011,Birch Road,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
252011,Birch Road,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.5
252011,Birch Road,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
252011,Birch Road,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,28.5
252011,Birch Road,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
252011,Birch Road,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
252011,Birch Road,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252011,Birch Road,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
252011,Birch Road,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252011,Birch Road,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
252011,Birch Road,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
252011,Birch Road,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
252011,Birch Road,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.11
252011,Birch Road,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.26
252011,Birch Road,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.39
252011,Birch Road,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
252011,Birch Road,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
252011,Birch Road,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
252011,Birch Road,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
252011,Birch Road,2023-06-13T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-13T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-13T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-13T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-13T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-13T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-13T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-13T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
252011,Birch Road,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
252011,Birch Road,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
252011,Birch Road,2023-06-13T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
252011,Birch Road,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
252011,Birch Road,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
252011,Birch Road,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
252011,Birch Road,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
252011,Birch Road,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
252011,Birch Road,2023-06-13T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
252011,Birch Road,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
252011,Birch Road,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
252011,Birch Road,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
252011,Birch Road,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
252011,Birch Road,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.55
252011,Birch Road,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
252011,Birch Road,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
252011,Birch Road,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.97
252011,Birch Road,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
252011,Birch Road,2023-06-13T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
252011,Birch Road,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
252011,Birch Road,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.1
252011,Birch Road,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
252011,Birch Road,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,28.5
