Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
252011,Birch Road,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252011,Birch Road,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
252011,Birch Road,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252011,Birch Road,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
252011,Birch Road,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
252011,Birch Road,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.96
252011,Birch Road,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.68
252011,Birch Road,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.56
252011,Birch Road,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
252011,Birch Road,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
252011,Birch Road,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
252011,Birch Road,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
252011,Birch Road,2023-06-13T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-13T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-13T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-13T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-13T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-13T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-13T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-13T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
252011,Birch Road,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
252011,Birch Road,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
252011,Birch Road,2023-06-13T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
252011,Birch Road,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
252011,Birch Road,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
252011,Birch Road,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
252011,Birch Road,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
252011,Birch Road,2023-06-13T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
252011,Birch Road,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
252011,Birch Road,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
252011,Birch Road,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
252011,Birch Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.26
252011,Birch Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
252011,Birch Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.75
252011,Birch Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.62
252011,Birch Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.02
252011,Birch Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
252011,Birch Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
252011,Birch Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.4
252011,Birch Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
252011,Birch Road,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,29.3
252011,Birch Road,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252011,Birch Road,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
252011,Birch Road,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252011,Birch Road,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
252011,Birch Road,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252011,Birch Road,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
252011,Birch Road,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
252011,Birch Road,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.67
252011,Birch Road,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
252011,Birch Road,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.28
252011,Birch Road,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
252011,Birch Road,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
252011,Birch Road,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
252011,Birch Road,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
252011,Birch Road,2023-06-13T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-13T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-13T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-13T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-13T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-13T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
252011,Birch Road,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
252011,Birch Road,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
252011,Birch Road,2023-06-13T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
252011,Birch Road,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
252011,Birch Road,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
252011,Birch Road,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
252011,Birch Road,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
252011,Birch Road,2023-06-13T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
252011,Birch Road,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
252011,Birch Road,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
252011,Birch Road,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
252011,Birch Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.95
252011,Birch Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
252011,Birch Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.44
252011,Birch Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.71
252011,Birch Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.23
252011,Birch Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
252011,Birch Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
252011,Birch Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.1
252011,Birch Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.3
252011,Birch Road,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,29.4
252011,Birch Road,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252011,Birch Road,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
252011,Birch Road,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252011,Birch Road,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
252011,Birch Road,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252011,Birch Road,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
252011,Birch Road,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
252011,Birch Road,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.52
252011,Birch Road,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.22
252011,Birch Road,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.14
252011,Birch Road,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
252011,Birch Road,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
252011,Birch Road,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
252011,Birch Road,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
252011,Birch Road,2023-06-13T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-13T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-13T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-13T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-13T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-13T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-13T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-13T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
252011,Birch Road,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
252011,Birch Road,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
252011,Birch Road,2023-06-13T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
252011,Birch Road,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
252011,Birch Road,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
252011,Birch Road,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
252011,Birch Road,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
252011,Birch Road,2023-06-13T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
252011,Birch Road,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
252011,Birch Road,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
252011,Birch Road,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
252011,Birch Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
252011,Birch Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
252011,Birch Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
252011,Birch Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.1
252011,Birch Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.32
252011,Birch Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.39
252011,Birch Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
252011,Birch Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
252011,Birch Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.4
252011,Birch Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
252011,Birch Road,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,29.5
252011,Birch Road,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252011,Birch Road,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
252011,Birch Road,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252011,Birch Road,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
252011,Birch Road,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252011,Birch Road,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
252011,Birch Road,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
252011,Birch Road,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.1
252011,Birch Road,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.12
252011,Birch Road,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.2
252011,Birch Road,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
252011,Birch Road,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
252011,Birch Road,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
252011,Birch Road,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
252011,Birch Road,2023-06-13T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-13T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-13T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-13T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-13T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-13T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-13T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-13T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
252011,Birch Road,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
252011,Birch Road,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
252011,Birch Road,2023-06-13T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
252011,Birch Road,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
252011,Birch Road,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
252011,Birch Road,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
252011,Birch Road,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
252011,Birch Road,2023-06-13T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
252011,Birch Road,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
252011,Birch Road,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
252011,Birch Road,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
252011,Birch Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.87
252011,Birch Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.65
252011,Birch Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
252011,Birch Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
252011,Birch Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.04
252011,Birch Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.18
252011,Birch Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
252011,Birch Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
252011,Birch Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
252011,Birch Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
252011,Birch Road,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,29.6
252011,Birch Road,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252011,Birch Road,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
252011,Birch Road,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
252011,Birch Road,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
252011,Birch Road,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252011,Birch Road,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
252011,Birch Road,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
252011,Birch Road,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
252011,Birch Road,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
252011,Birch Road,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.26
252011,Birch Road,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.62
252011,Birch Road,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.28
252011,Birch Road,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
252011,Birch Road,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
252011,Birch Road,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
252011,Birch Road,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
252011,Birch Road,2023-06-13T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-13T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-13T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-13T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-13T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-13T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-13T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
252011,Birch Road,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
252011,Birch Road,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
252011,Birch Road,2023-06-13T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
252011,Birch Road,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
252011,Birch Road,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
252011,Birch Road,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
252011,Birch Road,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
252011,Birch Road,2023-06-13T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
252011,Birch Road,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
252011,Birch Road,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
252011,Birch Road,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
252011,Birch Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.47
252011,Birch Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
252011,Birch Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.16
252011,Birch Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.91
252011,Birch Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
252011,Birch Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
252011,Birch Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.1
252011,Birch Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
252011,Birch Road,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,29.7
252011,Birch Road,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252011,Birch Road,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
252011,Birch Road,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252011,Birch Road,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
252011,Birch Road,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252011,Birch Road,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
252011,Birch Road,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
252011,Birch Road,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.15
252011,Birch Road,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.54
252011,Birch Road,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.7
252011,Birch Road,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
252011,Birch Road,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
252011,Birch Road,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
252011,Birch Road,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
252011,Birch Road,2023-06-13T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-13T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-13T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-13T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-13T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-13T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
252011,Birch Road,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
252011,Birch Road,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
252011,Birch Road,2023-06-13T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
252011,Birch Road,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
252011,Birch Road,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
252011,Birch Road,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
252011,Birch Road,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
252011,Birch Road,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
252011,Birch Road,2023-06-13T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
252011,Birch Road,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
252011,Birch Road,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
252011,Birch Road,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
252011,Birch Road,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
252011,Birch Road,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.4
252011,Birch Road,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
252011,Birch Road,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.16
252011,Birch Road,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.73
252011,Birch Road,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.3
252011,Birch Road,2023-06-13T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
252011,Birch Road,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
252011,Birch Road,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.2
252011,Birch Road,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
252011,Birch Road,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,29.8
252011,Birch Road,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252011,Birch Road,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
252011,Birch Road,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252011,Birch Road,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
252011,Birch Road,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252011,Birch Road,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
252011,Birch Road,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
252011,Birch Road,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
252011,Birch Road,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
252011,Birch Road,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.19
252011,Birch Road,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.28
252011,Birch Road,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.77
252011,Birch Road,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
252011,Birch Road,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
252011,Birch Road,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
252011,Birch Road,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
252011,Birch Road,2023-06-13T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-13T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-13T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-13T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-13T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-13T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
252011,Birch Road,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
252011,Birch Road,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
252011,Birch Road,2023-06-13T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
252011,Birch Road,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
252011,Birch Road,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
252011,Birch Road,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
252011,Birch Road,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
252011,Birch Road,2023-06-13T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
252011,Birch Road,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
252011,Birch Road,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
252011,Birch Road,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
252011,Birch Road,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
252011,Birch Road,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.47
252011,Birch Road,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.19
252011,Birch Road,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.33
252011,Birch Road,2023-06-13T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
252011,Birch Road,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
252011,Birch Road,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
252011,Birch Road,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
252011,Birch Road,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,29.9
252011,Birch Road,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
252011,Birch Road,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252011,Birch Road,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
252011,Birch Road,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252011,Birch Road,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
252011,Birch Road,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
252011,Birch Road,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.68
252011,Birch Road,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.71
252011,Birch Road,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.87
252011,Birch Road,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,18.4
252011,Birch Road,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
252011,Birch Road,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
252011,Birch Road,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
252011,Birch Road,2023-06-13T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-13T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-13T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-13T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-13T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-13T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-13T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
252011,Birch Road,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
252011,Birch Road,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
252011,Birch Road,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
252011,Birch Road,2023-06-13T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
252011,Birch Road,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
252011,Birch Road,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
252011,Birch Road,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
252011,Birch Road,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
252011,Birch Road,2023-06-13T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
252011,Birch Road,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
252011,Birch Road,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
252011,Birch Road,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
252011,Birch Road,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.29
252011,Birch Road,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
252011,Birch Road,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.35
252011,Birch Road,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.24
252011,Birch Road,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.68
252011,Birch Road,2023-06-13T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
252011,Birch Road,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
252011,Birch Road,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.9
252011,Birch Road,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
252011,Birch Road,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,30.0
252011,Birch Road,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252011,Birch Road,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
252011,Birch Road,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252011,Birch Road,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
252011,Birch Road,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252011,Birch Road,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
252011,Birch Road,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
252011,Birch Road,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.52
252011,Birch Road,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.9
252011,Birch Road,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.9
252011,Birch Road,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
252011,Birch Road,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
252011,Birch Road,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
252011,Birch Road,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
252011,Birch Road,2023-06-13T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-13T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-13T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-13T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-13T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-13T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
252011,Birch Road,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
252011,Birch Road,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
252011,Birch Road,2023-06-13T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
252011,Birch Road,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
252011,Birch Road,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
252011,Birch Road,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
252011,Birch Road,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
252011,Birch Road,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
252011,Birch Road,2023-06-13T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
252011,Birch Road,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
252011,Birch Road,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
252011,Birch Road,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
252011,Birch Road,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.16
252011,Birch Road,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.79
252011,Birch Road,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
252011,Birch Road,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.16
252011,Birch Road,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.2
252011,Birch Road,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.9
252011,Birch Road,2023-06-13T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
252011,Birch Road,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.1
252011,Birch Road,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.6
252011,Birch Road,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.2
252011,Birch Road,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,30.1
252011,Birch Road,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
252011,Birch Road,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
252011,Birch Road,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252011,Birch Road,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
252011,Birch Road,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252011,Birch Road,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
252011,Birch Road,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
252011,Birch Road,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
252011,Birch Road,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
252011,Birch Road,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.14
252011,Birch Road,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.84
252011,Birch Road,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.96
252011,Birch Road,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
252011,Birch Road,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
252011,Birch Road,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
252011,Birch Road,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
252011,Birch Road,2023-06-13T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-13T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-13T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-13T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-13T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-13T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-13T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
252011,Birch Road,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
252011,Birch Road,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
252011,Birch Road,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
252011,Birch Road,2023-06-13T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
252011,Birch Road,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
252011,Birch Road,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
252011,Birch Road,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
252011,Birch Road,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
252011,Birch Road,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
252011,Birch Road,2023-06-13T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
252011,Birch Road,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
252011,Birch Road,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
252011,Birch Road,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
252011,Birch Road,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.68
252011,Birch Road,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.15
252011,Birch Road,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
252011,Birch Road,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.68
252011,Birch Road,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.8
252011,Birch Road,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.71
252011,Birch Road,2023-06-13T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
252011,Birch Road,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
252011,Birch Road,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.1
252011,Birch Road,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
252011,Birch Road,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,30.2
252011,Birch Road,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252011,Birch Road,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
