Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252011,Birch Road,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
252011,Birch Road,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
252011,Birch Road,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
252011,Birch Road,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
252011,Birch Road,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
252011,Birch Road,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
252011,Birch Road,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.62
252011,Birch Road,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.36
252011,Birch Road,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.34
252011,Birch Road,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
252011,Birch Road,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
252011,Birch Road,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
252011,Birch Road,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
252011,Birch Road,2023-06-13T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-13T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-13T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-13T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-13T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-13T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
252011,Birch Road,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
252011,Birch Road,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
252011,Birch Road,2023-06-13T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
252011,Birch Road,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
252011,Birch Road,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
252011,Birch Road,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
252011,Birch Road,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
252011,Birch Road,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
252011,Birch Road,2023-06-13T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
252011,Birch Road,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
252011,Birch Road,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
252011,Birch Road,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
252011,Birch Road,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
252011,Birch Road,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.51
252011,Birch Road,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
252011,Birch Road,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.49
252011,Birch Road,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
252011,Birch Road,2023-06-13T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
252011,Birch Road,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
252011,Birch Road,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.8
252011,Birch Road,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
252011,Birch Road,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,30.4
252011,Birch Road,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252011,Birch Road,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
252011,Birch Road,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252011,Birch Road,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
252011,Birch Road,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
252011,Birch Road,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
252011,Birch Road,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
252011,Birch Road,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.18
252011,Birch Road,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.98
252011,Birch Road,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.95
252011,Birch Road,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
252011,Birch Road,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
252011,Birch Road,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
252011,Birch Road,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
252011,Birch Road,2023-06-13T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-13T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-13T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-13T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-13T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-13T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
252011,Birch Road,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
252011,Birch Road,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
252011,Birch Road,2023-06-13T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
252011,Birch Road,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
252011,Birch Road,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
252011,Birch Road,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
252011,Birch Road,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
252011,Birch Road,2023-06-13T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
252011,Birch Road,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
252011,Birch Road,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
252011,Birch Road,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
252011,Birch Road,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.78
252011,Birch Road,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.75
252011,Birch Road,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
252011,Birch Road,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.18
252011,Birch Road,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.39
252011,Birch Road,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.08
252011,Birch Road,2023-06-13T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
252011,Birch Road,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
252011,Birch Road,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.7
252011,Birch Road,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
252011,Birch Road,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,30.5
252011,Birch Road,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252011,Birch Road,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
252011,Birch Road,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252011,Birch Road,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
252011,Birch Road,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
252011,Birch Road,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
252011,Birch Road,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
252011,Birch Road,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
252011,Birch Road,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.45
252011,Birch Road,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.82
252011,Birch Road,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.53
252011,Birch Road,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
252011,Birch Road,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
252011,Birch Road,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
252011,Birch Road,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
252011,Birch Road,2023-06-13T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-13T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-13T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-13T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-13T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-13T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
252011,Birch Road,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
252011,Birch Road,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
252011,Birch Road,2023-06-13T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
252011,Birch Road,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
252011,Birch Road,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
252011,Birch Road,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
252011,Birch Road,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
252011,Birch Road,2023-06-13T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
252011,Birch Road,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
252011,Birch Road,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
252011,Birch Road,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
252011,Birch Road,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
252011,Birch Road,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.5
252011,Birch Road,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.48
252011,Birch Road,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.25
252011,Birch Road,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.07
252011,Birch Road,2023-06-13T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
252011,Birch Road,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
252011,Birch Road,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.8
252011,Birch Road,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
252011,Birch Road,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,30.6
252011,Birch Road,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252011,Birch Road,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
252011,Birch Road,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252011,Birch Road,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
252011,Birch Road,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
252011,Birch Road,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
252011,Birch Road,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
252011,Birch Road,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
252011,Birch Road,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.7
252011,Birch Road,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.67
252011,Birch Road,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.91
252011,Birch Road,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
252011,Birch Road,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
252011,Birch Road,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
252011,Birch Road,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
252011,Birch Road,2023-06-13T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-13T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-13T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-13T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-13T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-13T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
252011,Birch Road,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
252011,Birch Road,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
252011,Birch Road,2023-06-13T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
252011,Birch Road,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
252011,Birch Road,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
252011,Birch Road,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
252011,Birch Road,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
252011,Birch Road,2023-06-13T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
252011,Birch Road,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
252011,Birch Road,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
252011,Birch Road,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
252011,Birch Road,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.68
252011,Birch Road,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.78
252011,Birch Road,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.96
252011,Birch Road,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.08
252011,Birch Road,2023-06-13T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
252011,Birch Road,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
252011,Birch Road,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.1
252011,Birch Road,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
252011,Birch Road,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,30.7
252011,Birch Road,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252011,Birch Road,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
252011,Birch Road,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252011,Birch Road,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
252011,Birch Road,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
252011,Birch Road,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
252011,Birch Road,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
252011,Birch Road,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
252011,Birch Road,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.98
252011,Birch Road,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.52
252011,Birch Road,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.07
252011,Birch Road,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
252011,Birch Road,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
252011,Birch Road,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
252011,Birch Road,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
252011,Birch Road,2023-06-13T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-13T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-13T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-13T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-13T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-13T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-13T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
252011,Birch Road,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
252011,Birch Road,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
252011,Birch Road,2023-06-13T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
252011,Birch Road,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
252011,Birch Road,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
252011,Birch Road,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
252011,Birch Road,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
252011,Birch Road,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
252011,Birch Road,2023-06-13T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
252011,Birch Road,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
252011,Birch Road,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
252011,Birch Road,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
252011,Birch Road,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
252011,Birch Road,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
252011,Birch Road,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
252011,Birch Road,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.03
252011,Birch Road,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.34
252011,Birch Road,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.27
252011,Birch Road,2023-06-13T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
252011,Birch Road,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
252011,Birch Road,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.5
252011,Birch Road,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
252011,Birch Road,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,30.8
252011,Birch Road,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252011,Birch Road,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
252011,Birch Road,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252011,Birch Road,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
252011,Birch Road,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
252011,Birch Road,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
252011,Birch Road,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
252011,Birch Road,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
252011,Birch Road,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.91
252011,Birch Road,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.93
252011,Birch Road,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.22
252011,Birch Road,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
252011,Birch Road,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
252011,Birch Road,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
252011,Birch Road,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
252011,Birch Road,2023-06-13T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-13T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-13T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-13T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-13T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-13T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
252011,Birch Road,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
252011,Birch Road,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
252011,Birch Road,2023-06-13T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
252011,Birch Road,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
252011,Birch Road,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
252011,Birch Road,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
252011,Birch Road,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
252011,Birch Road,2023-06-13T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
252011,Birch Road,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
252011,Birch Road,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
252011,Birch Road,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
252011,Birch Road,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
252011,Birch Road,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
252011,Birch Road,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
252011,Birch Road,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.62
252011,Birch Road,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.23
252011,Birch Road,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.42
252011,Birch Road,2023-06-13T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
252011,Birch Road,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.9
252011,Birch Road,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.3
252011,Birch Road,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.0
252011,Birch Road,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,30.9
252011,Birch Road,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252011,Birch Road,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
252011,Birch Road,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252011,Birch Road,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
252011,Birch Road,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
252011,Birch Road,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
252011,Birch Road,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
252011,Birch Road,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
252011,Birch Road,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
252011,Birch Road,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.45
252011,Birch Road,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.66
252011,Birch Road,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.08
252011,Birch Road,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
252011,Birch Road,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
252011,Birch Road,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
252011,Birch Road,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
252011,Birch Road,2023-06-13T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-13T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-13T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-13T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-13T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-13T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
252011,Birch Road,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
252011,Birch Road,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
252011,Birch Road,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
252011,Birch Road,2023-06-13T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
252011,Birch Road,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
252011,Birch Road,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
252011,Birch Road,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
252011,Birch Road,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
252011,Birch Road,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
252011,Birch Road,2023-06-13T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
252011,Birch Road,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
252011,Birch Road,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
252011,Birch Road,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
252011,Birch Road,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
252011,Birch Road,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
252011,Birch Road,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.02
252011,Birch Road,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.44
252011,Birch Road,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.78
252011,Birch Road,2023-06-13T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
252011,Birch Road,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
252011,Birch Road,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.0
252011,Birch Road,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
252011,Birch Road,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,31.0
252011,Birch Road,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252011,Birch Road,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
252011,Birch Road,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252011,Birch Road,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
252011,Birch Road,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
252011,Birch Road,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
252011,Birch Road,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
252011,Birch Road,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.18
252011,Birch Road,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.88
252011,Birch Road,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.11
252011,Birch Road,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,18.6
252011,Birch Road,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
252011,Birch Road,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
252011,Birch Road,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
252011,Birch Road,2023-06-13T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-13T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-13T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-13T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-13T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-13T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
252011,Birch Road,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
252011,Birch Road,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
252011,Birch Road,2023-06-13T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
252011,Birch Road,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
252011,Birch Road,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
252011,Birch Road,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
252011,Birch Road,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
252011,Birch Road,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
252011,Birch Road,2023-06-13T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
252011,Birch Road,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
252011,Birch Road,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
252011,Birch Road,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
252011,Birch Road,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.42
252011,Birch Road,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
252011,Birch Road,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.28
252011,Birch Road,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.67
252011,Birch Road,2023-06-13T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
252011,Birch Road,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
252011,Birch Road,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.7
252011,Birch Road,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
252011,Birch Road,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,31.1
252011,Birch Road,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252011,Birch Road,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
252011,Birch Road,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252011,Birch Road,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
252011,Birch Road,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
252011,Birch Road,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
252011,Birch Road,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
252011,Birch Road,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.71
252011,Birch Road,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.69
252011,Birch Road,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.22
252011,Birch Road,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
252011,Birch Road,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
252011,Birch Road,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
252011,Birch Road,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
252011,Birch Road,2023-06-13T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-13T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-13T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-13T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-13T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-13T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
252011,Birch Road,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
252011,Birch Road,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
252011,Birch Road,2023-06-13T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
252011,Birch Road,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
252011,Birch Road,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
252011,Birch Road,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
252011,Birch Road,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
252011,Birch Road,2023-06-13T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
252011,Birch Road,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
252011,Birch Road,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
252011,Birch Road,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
252011,Birch Road,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
252011,Birch Road,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.96
252011,Birch Road,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
252011,Birch Road,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.67
252011,Birch Road,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.76
252011,Birch Road,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.91
252011,Birch Road,2023-06-13T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
252011,Birch Road,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
252011,Birch Road,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.3
252011,Birch Road,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
252011,Birch Road,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,31.2
252011,Birch Road,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252011,Birch Road,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
252011,Birch Road,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252011,Birch Road,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
252011,Birch Road,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
252011,Birch Road,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
252011,Birch Road,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
252011,Birch Road,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.84
252011,Birch Road,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.1
252011,Birch Road,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.77
252011,Birch Road,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,20.0
252011,Birch Road,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
252011,Birch Road,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
252011,Birch Road,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
252011,Birch Road,2023-06-13T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-13T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-13T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-13T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-13T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-13T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
252011,Birch Road,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
252011,Birch Road,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
252011,Birch Road,2023-06-13T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
252011,Birch Road,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
252011,Birch Road,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
252011,Birch Road,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
252011,Birch Road,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
252011,Birch Road,2023-06-13T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
252011,Birch Road,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
252011,Birch Road,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
252011,Birch Road,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
252011,Birch Road,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
252011,Birch Road,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
252011,Birch Road,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252011,Birch Road,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.56
252011,Birch Road,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.46
252011,Birch Road,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.43
252011,Birch Road,2023-06-13T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
252011,Birch Road,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
252011,Birch Road,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.0
252011,Birch Road,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
252011,Birch Road,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,31.3
252011,Birch Road,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
252011,Birch Road,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
252011,Birch Road,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
