Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
252011,Birch Road,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
252011,Birch Road,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
252011,Birch Road,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
252011,Birch Road,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.95
252011,Birch Road,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.1
252011,Birch Road,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.7
252011,Birch Road,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,20.3
252011,Birch Road,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
252011,Birch Road,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
252011,Birch Road,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
252011,Birch Road,2023-06-13T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-13T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-13T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-13T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-13T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-13T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-13T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-13T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
252011,Birch Road,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
252011,Birch Road,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
252011,Birch Road,2023-06-13T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
252011,Birch Road,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
252011,Birch Road,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
252011,Birch Road,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
252011,Birch Road,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
252011,Birch Road,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
252011,Birch Road,2023-06-13T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
252011,Birch Road,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
252011,Birch Road,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
252011,Birch Road,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
252011,Birch Road,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
252011,Birch Road,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.77
252011,Birch Road,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
252011,Birch Road,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.69
252011,Birch Road,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.57
252011,Birch Road,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.71
252011,Birch Road,2023-06-13T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
252011,Birch Road,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
252011,Birch Road,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.4
252011,Birch Road,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
252011,Birch Road,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,31.4
252011,Birch Road,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252011,Birch Road,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
252011,Birch Road,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252011,Birch Road,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
252011,Birch Road,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
252011,Birch Road,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
252011,Birch Road,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
252011,Birch Road,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.19
252011,Birch Road,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.29
252011,Birch Road,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.2
252011,Birch Road,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,19.7
252011,Birch Road,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
252011,Birch Road,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
252011,Birch Road,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
252011,Birch Road,2023-06-15T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-15T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-15T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-15T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-15T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-15T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-15T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
252011,Birch Road,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
252011,Birch Road,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
252011,Birch Road,2023-06-15T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
252011,Birch Road,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
252011,Birch Road,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
252011,Birch Road,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
252011,Birch Road,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
252011,Birch Road,2023-06-15T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
252011,Birch Road,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
252011,Birch Road,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
252011,Birch Road,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
252011,Birch Road,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
252011,Birch Road,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.76
252011,Birch Road,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
252011,Birch Road,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.86
252011,Birch Road,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.46
252011,Birch Road,2023-06-15T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
252011,Birch Road,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
252011,Birch Road,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
252011,Birch Road,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
252011,Birch Road,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,32.2
252011,Birch Road,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252011,Birch Road,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
252011,Birch Road,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
252011,Birch Road,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
252011,Birch Road,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252011,Birch Road,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
252011,Birch Road,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
252011,Birch Road,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.12
252011,Birch Road,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.8
252011,Birch Road,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.14
252011,Birch Road,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
252011,Birch Road,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
252011,Birch Road,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
252011,Birch Road,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
252011,Birch Road,2023-06-15T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-15T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-15T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-15T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-15T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-15T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-15T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
252011,Birch Road,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
252011,Birch Road,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
252011,Birch Road,2023-06-15T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
252011,Birch Road,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
252011,Birch Road,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
252011,Birch Road,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
252011,Birch Road,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
252011,Birch Road,2023-06-15T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
252011,Birch Road,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
252011,Birch Road,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
252011,Birch Road,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
252011,Birch Road,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.58
252011,Birch Road,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
252011,Birch Road,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.43
252011,Birch Road,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.94
252011,Birch Road,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.48
252011,Birch Road,2023-06-15T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
252011,Birch Road,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
252011,Birch Road,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.1
252011,Birch Road,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
252011,Birch Road,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,32.4
252011,Birch Road,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252011,Birch Road,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
252011,Birch Road,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252011,Birch Road,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
252011,Birch Road,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252011,Birch Road,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
252011,Birch Road,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
252011,Birch Road,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.91
252011,Birch Road,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.85
252011,Birch Road,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.34
252011,Birch Road,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
252011,Birch Road,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
252011,Birch Road,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
252011,Birch Road,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
252011,Birch Road,2023-06-15T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-15T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-15T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-15T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-15T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-15T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-15T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-15T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
252011,Birch Road,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
252011,Birch Road,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
252011,Birch Road,2023-06-15T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
252011,Birch Road,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
252011,Birch Road,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
252011,Birch Road,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
252011,Birch Road,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
252011,Birch Road,2023-06-15T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
252011,Birch Road,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
252011,Birch Road,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
252011,Birch Road,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
252011,Birch Road,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
252011,Birch Road,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
252011,Birch Road,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
252011,Birch Road,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
252011,Birch Road,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.55
252011,Birch Road,2023-06-15T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
252011,Birch Road,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
252011,Birch Road,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.7
252011,Birch Road,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
252011,Birch Road,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,32.5
252011,Birch Road,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
252011,Birch Road,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
252011,Birch Road,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252011,Birch Road,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
252011,Birch Road,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
252011,Birch Road,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
252011,Birch Road,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
252011,Birch Road,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.68
252011,Birch Road,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.85
252011,Birch Road,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.95
252011,Birch Road,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,21.1
252011,Birch Road,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
252011,Birch Road,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
252011,Birch Road,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
252011,Birch Road,2023-06-15T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-15T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-15T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-15T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-15T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-15T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-15T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-15T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
252011,Birch Road,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
252011,Birch Road,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
252011,Birch Road,2023-06-15T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
252011,Birch Road,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
252011,Birch Road,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
252011,Birch Road,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
252011,Birch Road,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
252011,Birch Road,2023-06-15T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
252011,Birch Road,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
252011,Birch Road,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
252011,Birch Road,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
252011,Birch Road,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
252011,Birch Road,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.68
252011,Birch Road,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.67
252011,Birch Road,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.54
252011,Birch Road,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.27
252011,Birch Road,2023-06-15T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
252011,Birch Road,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
252011,Birch Road,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.3
252011,Birch Road,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
252011,Birch Road,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,32.6
252011,Birch Road,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252011,Birch Road,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
252011,Birch Road,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
252011,Birch Road,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
252011,Birch Road,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
252011,Birch Road,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
252011,Birch Road,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
252011,Birch Road,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.17
252011,Birch Road,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.33
252011,Birch Road,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.61
252011,Birch Road,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
252011,Birch Road,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
252011,Birch Road,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
252011,Birch Road,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
252011,Birch Road,2023-06-15T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-15T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-15T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-15T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-15T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-15T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-15T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-15T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
252011,Birch Road,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
252011,Birch Road,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
252011,Birch Road,2023-06-15T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
252011,Birch Road,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
252011,Birch Road,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
252011,Birch Road,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
252011,Birch Road,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
252011,Birch Road,2023-06-15T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
252011,Birch Road,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
252011,Birch Road,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
252011,Birch Road,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
252011,Birch Road,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
252011,Birch Road,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
252011,Birch Road,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
252011,Birch Road,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.78
252011,Birch Road,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.31
252011,Birch Road,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.53
252011,Birch Road,2023-06-15T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
252011,Birch Road,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
252011,Birch Road,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.5
252011,Birch Road,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
252011,Birch Road,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,32.8
252011,Birch Road,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252011,Birch Road,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
252011,Birch Road,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252011,Birch Road,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
252011,Birch Road,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
252011,Birch Road,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
252011,Birch Road,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
252011,Birch Road,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.42
252011,Birch Road,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.96
252011,Birch Road,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.45
252011,Birch Road,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
252011,Birch Road,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
252011,Birch Road,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
252011,Birch Road,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
252011,Birch Road,2023-06-15T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-15T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-15T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-15T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-15T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-15T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-15T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
252011,Birch Road,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
252011,Birch Road,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
252011,Birch Road,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
252011,Birch Road,2023-06-15T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
252011,Birch Road,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
252011,Birch Road,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
252011,Birch Road,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
252011,Birch Road,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
252011,Birch Road,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
252011,Birch Road,2023-06-15T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
252011,Birch Road,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
252011,Birch Road,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
252011,Birch Road,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
252011,Birch Road,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
252011,Birch Road,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
252011,Birch Road,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
252011,Birch Road,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.47
252011,Birch Road,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.01
252011,Birch Road,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.57
252011,Birch Road,2023-06-15T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
252011,Birch Road,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.8
252011,Birch Road,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.7
252011,Birch Road,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.3
252011,Birch Road,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,32.9
252011,Birch Road,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
252011,Birch Road,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
252011,Birch Road,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252011,Birch Road,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
252011,Birch Road,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
252011,Birch Road,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
252011,Birch Road,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
252011,Birch Road,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.35
252011,Birch Road,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.58
252011,Birch Road,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.63
252011,Birch Road,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
252011,Birch Road,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
252011,Birch Road,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
252011,Birch Road,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
252011,Birch Road,2023-06-15T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-15T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-15T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-15T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-15T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-15T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-15T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-15T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
252011,Birch Road,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
252011,Birch Road,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
252011,Birch Road,2023-06-15T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
252011,Birch Road,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
252011,Birch Road,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
252011,Birch Road,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
252011,Birch Road,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
252011,Birch Road,2023-06-15T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
252011,Birch Road,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
252011,Birch Road,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
252011,Birch Road,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
252011,Birch Road,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
252011,Birch Road,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
252011,Birch Road,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.14
252011,Birch Road,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.14
252011,Birch Road,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.79
252011,Birch Road,2023-06-15T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
252011,Birch Road,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
252011,Birch Road,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
252011,Birch Road,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
252011,Birch Road,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,33.0
252011,Birch Road,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
252011,Birch Road,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
252011,Birch Road,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252011,Birch Road,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
252011,Birch Road,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
252011,Birch Road,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
252011,Birch Road,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
252011,Birch Road,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.24
252011,Birch Road,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.74
252011,Birch Road,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.99
252011,Birch Road,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
252011,Birch Road,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
252011,Birch Road,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
252011,Birch Road,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
252011,Birch Road,2023-06-15T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-15T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-15T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-15T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-15T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-15T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-15T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-15T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
252011,Birch Road,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
252011,Birch Road,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
252011,Birch Road,2023-06-15T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
252011,Birch Road,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
252011,Birch Road,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
252011,Birch Road,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
252011,Birch Road,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
252011,Birch Road,2023-06-15T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
252011,Birch Road,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
252011,Birch Road,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
252011,Birch Road,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
252011,Birch Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.42
252011,Birch Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.12
252011,Birch Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.11
252011,Birch Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.06
252011,Birch Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
252011,Birch Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
252011,Birch Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.5
252011,Birch Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
252011,Birch Road,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,33.1
252011,Birch Road,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252011,Birch Road,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
252011,Birch Road,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252011,Birch Road,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
252011,Birch Road,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
252011,Birch Road,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
252011,Birch Road,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
252011,Birch Road,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.03
252011,Birch Road,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.61
252011,Birch Road,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.63
252011,Birch Road,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
252011,Birch Road,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
252011,Birch Road,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
252011,Birch Road,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
252011,Birch Road,2023-06-15T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-15T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-15T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-15T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-15T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-15T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-15T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
252011,Birch Road,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
252011,Birch Road,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
252011,Birch Road,2023-06-15T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
252011,Birch Road,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
252011,Birch Road,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
252011,Birch Road,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
252011,Birch Road,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
252011,Birch Road,2023-06-15T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
252011,Birch Road,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
252011,Birch Road,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
252011,Birch Road,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
252011,Birch Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.01
252011,Birch Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.09
252011,Birch Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.52
252011,Birch Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.14
252011,Birch Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
252011,Birch Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
252011,Birch Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.4
252011,Birch Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
252011,Birch Road,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,33.2
252011,Birch Road,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252011,Birch Road,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
252011,Birch Road,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
252011,Birch Road,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
