Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
252011,Birch Road,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
252011,Birch Road,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
252011,Birch Road,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.26
252011,Birch Road,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.28
252011,Birch Road,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.88
252011,Birch Road,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
252011,Birch Road,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
252011,Birch Road,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
252011,Birch Road,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
252011,Birch Road,2023-06-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
252011,Birch Road,2023-06-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
252011,Birch Road,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
252011,Birch Road,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
252011,Birch Road,2023-06-15T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
252011,Birch Road,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
252011,Birch Road,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
252011,Birch Road,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
252011,Birch Road,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
252011,Birch Road,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
252011,Birch Road,2023-06-15T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
252011,Birch Road,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
252011,Birch Road,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
252011,Birch Road,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
252011,Birch Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.04
252011,Birch Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.53
252011,Birch Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
252011,Birch Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.92
252011,Birch Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.52
252011,Birch Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.48
252011,Birch Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
252011,Birch Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
252011,Birch Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.1
252011,Birch Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
252011,Birch Road,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,33.3
252011,Birch Road,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252011,Birch Road,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
252011,Birch Road,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252011,Birch Road,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
252011,Birch Road,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
252011,Birch Road,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
252011,Birch Road,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
252011,Birch Road,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.02
252011,Birch Road,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
252011,Birch Road,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.83
252011,Birch Road,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.51
252011,Birch Road,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.85
252011,Birch Road,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
252011,Birch Road,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
252011,Birch Road,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
252011,Birch Road,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
252011,Birch Road,2023-06-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252011,Birch Road,2023-06-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
252011,Birch Road,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
252011,Birch Road,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
252011,Birch Road,2023-06-15T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
252011,Birch Road,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
252011,Birch Road,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
252011,Birch Road,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
252011,Birch Road,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
252011,Birch Road,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
252011,Birch Road,2023-06-15T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
252011,Birch Road,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
252011,Birch Road,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
252011,Birch Road,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
252011,Birch Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
252011,Birch Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.94
252011,Birch Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.19
252011,Birch Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.69
252011,Birch Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.14
252011,Birch Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
252011,Birch Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
252011,Birch Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.7
252011,Birch Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
252011,Birch Road,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,33.4
252011,Birch Road,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252011,Birch Road,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
252011,Birch Road,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
252011,Birch Road,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
252011,Birch Road,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
252011,Birch Road,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
252011,Birch Road,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
252011,Birch Road,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.79
252011,Birch Road,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.91
252011,Birch Road,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.3
252011,Birch Road,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
252011,Birch Road,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
252011,Birch Road,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
252011,Birch Road,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
252011,Birch Road,2023-06-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
252011,Birch Road,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
252011,Birch Road,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
252011,Birch Road,2023-06-15T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
252011,Birch Road,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
252011,Birch Road,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
252011,Birch Road,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
252011,Birch Road,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
252011,Birch Road,2023-06-15T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
252011,Birch Road,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
252011,Birch Road,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
252011,Birch Road,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
252011,Birch Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
252011,Birch Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.81
252011,Birch Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.38
252011,Birch Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
252011,Birch Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
252011,Birch Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
252011,Birch Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.9
252011,Birch Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
252011,Birch Road,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,33.5
252011,Birch Road,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252011,Birch Road,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
252011,Birch Road,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252011,Birch Road,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
252011,Birch Road,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
252011,Birch Road,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
252011,Birch Road,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
252011,Birch Road,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
252011,Birch Road,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.02
252011,Birch Road,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.78
252011,Birch Road,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.03
252011,Birch Road,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
252011,Birch Road,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
252011,Birch Road,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
252011,Birch Road,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
252011,Birch Road,2023-06-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.19
252011,Birch Road,2023-06-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
252011,Birch Road,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
252011,Birch Road,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
252011,Birch Road,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
252011,Birch Road,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
252011,Birch Road,2023-06-15T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
252011,Birch Road,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
252011,Birch Road,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
252011,Birch Road,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
252011,Birch Road,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
252011,Birch Road,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
252011,Birch Road,2023-06-15T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
252011,Birch Road,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
252011,Birch Road,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
252011,Birch Road,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
252011,Birch Road,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
252011,Birch Road,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.94
252011,Birch Road,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.99
252011,Birch Road,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.13
252011,Birch Road,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.19
252011,Birch Road,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
252011,Birch Road,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.8
252011,Birch Road,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.8
252011,Birch Road,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
252011,Birch Road,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,33.6
252011,Birch Road,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252011,Birch Road,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
252011,Birch Road,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
252011,Birch Road,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
252011,Birch Road,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
252011,Birch Road,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
252011,Birch Road,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
252011,Birch Road,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
252011,Birch Road,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.78
252011,Birch Road,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.64
252011,Birch Road,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.74
252011,Birch Road,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
252011,Birch Road,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
252011,Birch Road,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
252011,Birch Road,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
252011,Birch Road,2023-06-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252011,Birch Road,2023-06-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
252011,Birch Road,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
252011,Birch Road,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
252011,Birch Road,2023-06-15T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
252011,Birch Road,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
252011,Birch Road,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
252011,Birch Road,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
252011,Birch Road,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
252011,Birch Road,2023-06-15T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
252011,Birch Road,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
252011,Birch Road,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
252011,Birch Road,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
252011,Birch Road,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.8
252011,Birch Road,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.95
252011,Birch Road,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.93
252011,Birch Road,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.73
252011,Birch Road,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
252011,Birch Road,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
252011,Birch Road,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.9
252011,Birch Road,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
252011,Birch Road,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,33.8
252011,Birch Road,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252011,Birch Road,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
252011,Birch Road,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
252011,Birch Road,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
252011,Birch Road,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
252011,Birch Road,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
252011,Birch Road,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
252011,Birch Road,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.3
252011,Birch Road,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.04
252011,Birch Road,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.16
252011,Birch Road,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
252011,Birch Road,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
252011,Birch Road,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
252011,Birch Road,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
252011,Birch Road,2023-06-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-06-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
252011,Birch Road,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
252011,Birch Road,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
252011,Birch Road,2023-06-15T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
252011,Birch Road,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
252011,Birch Road,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
252011,Birch Road,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
252011,Birch Road,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
252011,Birch Road,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
252011,Birch Road,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
252011,Birch Road,2023-06-15T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
252011,Birch Road,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
252011,Birch Road,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
252011,Birch Road,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
252011,Birch Road,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.36
252011,Birch Road,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.44
252011,Birch Road,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.02
252011,Birch Road,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.56
252011,Birch Road,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
252011,Birch Road,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
252011,Birch Road,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.4
252011,Birch Road,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.1
252011,Birch Road,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,33.9
252011,Birch Road,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252011,Birch Road,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
252011,Birch Road,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
252011,Birch Road,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
252011,Birch Road,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
252011,Birch Road,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
252011,Birch Road,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
252011,Birch Road,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.22
252011,Birch Road,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.62
252011,Birch Road,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.23
252011,Birch Road,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
252011,Birch Road,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
252011,Birch Road,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
252011,Birch Road,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
252011,Birch Road,2023-06-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.26
252011,Birch Road,2023-06-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
252011,Birch Road,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
252011,Birch Road,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
252011,Birch Road,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.21
252011,Birch Road,2023-06-15T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
252011,Birch Road,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
252011,Birch Road,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
252011,Birch Road,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
252011,Birch Road,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
252011,Birch Road,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
252011,Birch Road,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
252011,Birch Road,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
252011,Birch Road,2023-06-15T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
252011,Birch Road,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
252011,Birch Road,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
252011,Birch Road,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
252011,Birch Road,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
252011,Birch Road,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
252011,Birch Road,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
252011,Birch Road,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.78
252011,Birch Road,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.58
252011,Birch Road,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.12
252011,Birch Road,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
252011,Birch Road,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
252011,Birch Road,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.0
252011,Birch Road,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
252011,Birch Road,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,34.0
252011,Birch Road,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252011,Birch Road,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
252011,Birch Road,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
252011,Birch Road,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
252011,Birch Road,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
252011,Birch Road,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
252011,Birch Road,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
252011,Birch Road,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.32
252011,Birch Road,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.45
252011,Birch Road,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.43
252011,Birch Road,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
252011,Birch Road,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
252011,Birch Road,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
252011,Birch Road,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
252011,Birch Road,2023-06-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.19
252011,Birch Road,2023-06-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
252011,Birch Road,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
252011,Birch Road,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
252011,Birch Road,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
252011,Birch Road,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
252011,Birch Road,2023-06-15T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
252011,Birch Road,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
252011,Birch Road,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
252011,Birch Road,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
252011,Birch Road,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
252011,Birch Road,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
252011,Birch Road,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
252011,Birch Road,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
252011,Birch Road,2023-06-15T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
252011,Birch Road,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
252011,Birch Road,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
252011,Birch Road,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
252011,Birch Road,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
252011,Birch Road,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
252011,Birch Road,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.14
252011,Birch Road,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.67
252011,Birch Road,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.5
252011,Birch Road,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
252011,Birch Road,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
252011,Birch Road,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.1
252011,Birch Road,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
252011,Birch Road,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,34.0
252011,Birch Road,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252011,Birch Road,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
252011,Birch Road,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
252011,Birch Road,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
252011,Birch Road,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
252011,Birch Road,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
252011,Birch Road,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
252011,Birch Road,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.89
252011,Birch Road,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.12
252011,Birch Road,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.15
252011,Birch Road,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
252011,Birch Road,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
252011,Birch Road,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
252011,Birch Road,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
252011,Birch Road,2023-06-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.17
252011,Birch Road,2023-06-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
252011,Birch Road,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
252011,Birch Road,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
252011,Birch Road,2023-06-15T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
252011,Birch Road,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
252011,Birch Road,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
252011,Birch Road,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
252011,Birch Road,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
252011,Birch Road,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
252011,Birch Road,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
252011,Birch Road,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
252011,Birch Road,2023-06-15T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
252011,Birch Road,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
252011,Birch Road,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
252011,Birch Road,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
252011,Birch Road,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
252011,Birch Road,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
252011,Birch Road,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
252011,Birch Road,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.24
252011,Birch Road,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.66
252011,Birch Road,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.16
252011,Birch Road,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
252011,Birch Road,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.7
252011,Birch Road,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.1
252011,Birch Road,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.8
252011,Birch Road,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,34.1
252011,Birch Road,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252011,Birch Road,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
252011,Birch Road,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
252011,Birch Road,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
252011,Birch Road,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
252011,Birch Road,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
252011,Birch Road,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
252011,Birch Road,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.16
252011,Birch Road,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.69
252011,Birch Road,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.48
252011,Birch Road,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
252011,Birch Road,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
252011,Birch Road,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
252011,Birch Road,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
252011,Birch Road,2023-06-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.28
252011,Birch Road,2023-06-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252011,Birch Road,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
252011,Birch Road,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
252011,Birch Road,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.61
252011,Birch Road,2023-06-15T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
252011,Birch Road,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
252011,Birch Road,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
252011,Birch Road,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
252011,Birch Road,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
252011,Birch Road,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
252011,Birch Road,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
252011,Birch Road,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
252011,Birch Road,2023-06-15T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
252011,Birch Road,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
252011,Birch Road,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
252011,Birch Road,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
252011,Birch Road,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
252011,Birch Road,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
252011,Birch Road,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
252011,Birch Road,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.97
252011,Birch Road,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.44
252011,Birch Road,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.77
252011,Birch Road,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
252011,Birch Road,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
252011,Birch Road,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.7
252011,Birch Road,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
252011,Birch Road,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,34.2
252011,Birch Road,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252011,Birch Road,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
252011,Birch Road,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
252011,Birch Road,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
252011,Birch Road,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
