Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
252011,Birch Road,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
252011,Birch Road,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
252011,Birch Road,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.6
252011,Birch Road,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.47
252011,Birch Road,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.62
252011,Birch Road,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
252011,Birch Road,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
252011,Birch Road,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
252011,Birch Road,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
252011,Birch Road,2023-06-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.19
252011,Birch Road,2023-06-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252011,Birch Road,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
252011,Birch Road,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
252011,Birch Road,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
252011,Birch Road,2023-06-15T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
252011,Birch Road,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
252011,Birch Road,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
252011,Birch Road,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
252011,Birch Road,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
252011,Birch Road,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
252011,Birch Road,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
252011,Birch Road,2023-06-15T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
252011,Birch Road,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
252011,Birch Road,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
252011,Birch Road,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
252011,Birch Road,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
252011,Birch Road,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.27
252011,Birch Road,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
252011,Birch Road,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.4
252011,Birch Road,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.16
252011,Birch Road,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.55
252011,Birch Road,2023-06-15T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
252011,Birch Road,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.0
252011,Birch Road,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.0
252011,Birch Road,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.5
252011,Birch Road,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,34.3
252011,Birch Road,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252011,Birch Road,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
252011,Birch Road,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252011,Birch Road,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
252011,Birch Road,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252011,Birch Road,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
252011,Birch Road,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
252011,Birch Road,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.06
252011,Birch Road,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.07
252011,Birch Road,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.27
252011,Birch Road,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
252011,Birch Road,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
252011,Birch Road,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
252011,Birch Road,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
252011,Birch Road,2023-06-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
252011,Birch Road,2023-06-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
252011,Birch Road,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
252011,Birch Road,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
252011,Birch Road,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
252011,Birch Road,2023-06-15T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
252011,Birch Road,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
252011,Birch Road,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
252011,Birch Road,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
252011,Birch Road,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
252011,Birch Road,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
252011,Birch Road,2023-06-15T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
252011,Birch Road,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
252011,Birch Road,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
252011,Birch Road,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
252011,Birch Road,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
252011,Birch Road,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.66
252011,Birch Road,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.57
252011,Birch Road,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.97
252011,Birch Road,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.72
252011,Birch Road,2023-06-15T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
252011,Birch Road,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.7
252011,Birch Road,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.5
252011,Birch Road,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.7
252011,Birch Road,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,34.4
252011,Birch Road,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
252011,Birch Road,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
252011,Birch Road,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
252011,Birch Road,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
252011,Birch Road,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
252011,Birch Road,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
252011,Birch Road,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
252011,Birch Road,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.85
252011,Birch Road,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.63
252011,Birch Road,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.37
252011,Birch Road,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
252011,Birch Road,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
252011,Birch Road,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
252011,Birch Road,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
252011,Birch Road,2023-06-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
252011,Birch Road,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
252011,Birch Road,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
252011,Birch Road,2023-06-15T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
252011,Birch Road,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
252011,Birch Road,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
252011,Birch Road,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
252011,Birch Road,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
252011,Birch Road,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
252011,Birch Road,2023-06-15T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
252011,Birch Road,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
252011,Birch Road,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
252011,Birch Road,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
252011,Birch Road,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
252011,Birch Road,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.25
252011,Birch Road,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.05
252011,Birch Road,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.12
252011,Birch Road,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.4
252011,Birch Road,2023-06-15T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
252011,Birch Road,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
252011,Birch Road,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,115.2
252011,Birch Road,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
252011,Birch Road,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,34.4
252011,Birch Road,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252011,Birch Road,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
252011,Birch Road,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
252011,Birch Road,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
252011,Birch Road,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252011,Birch Road,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
252011,Birch Road,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.64
252011,Birch Road,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.79
252011,Birch Road,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.91
252011,Birch Road,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.07
252011,Birch Road,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
252011,Birch Road,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
252011,Birch Road,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
252011,Birch Road,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
252011,Birch Road,2023-06-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
252011,Birch Road,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
252011,Birch Road,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
252011,Birch Road,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
252011,Birch Road,2023-06-15T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
252011,Birch Road,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
252011,Birch Road,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
252011,Birch Road,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
252011,Birch Road,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
252011,Birch Road,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
252011,Birch Road,2023-06-15T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
252011,Birch Road,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
252011,Birch Road,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
252011,Birch Road,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
252011,Birch Road,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
252011,Birch Road,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.91
252011,Birch Road,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.17
252011,Birch Road,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.44
252011,Birch Road,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.21
252011,Birch Road,2023-06-15T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
252011,Birch Road,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
252011,Birch Road,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.6
252011,Birch Road,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
252011,Birch Road,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,34.5
252011,Birch Road,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252011,Birch Road,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
252011,Birch Road,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
252011,Birch Road,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
252011,Birch Road,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252011,Birch Road,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
252011,Birch Road,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.28
252011,Birch Road,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.57
252011,Birch Road,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.72
252011,Birch Road,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.25
252011,Birch Road,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
252011,Birch Road,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
252011,Birch Road,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
252011,Birch Road,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
252011,Birch Road,2023-06-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
252011,Birch Road,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
252011,Birch Road,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
252011,Birch Road,2023-06-15T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
252011,Birch Road,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
252011,Birch Road,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
252011,Birch Road,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
252011,Birch Road,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
252011,Birch Road,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
252011,Birch Road,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
252011,Birch Road,2023-06-15T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
252011,Birch Road,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
252011,Birch Road,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
252011,Birch Road,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
252011,Birch Road,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
252011,Birch Road,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.76
252011,Birch Road,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.33
252011,Birch Road,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.27
252011,Birch Road,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.52
252011,Birch Road,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
252011,Birch Road,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
252011,Birch Road,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.7
252011,Birch Road,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
252011,Birch Road,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,34.6
252011,Birch Road,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252011,Birch Road,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
252011,Birch Road,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252011,Birch Road,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
252011,Birch Road,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252011,Birch Road,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
252011,Birch Road,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
252011,Birch Road,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.46
252011,Birch Road,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.13
252011,Birch Road,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.51
252011,Birch Road,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
252011,Birch Road,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
252011,Birch Road,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
252011,Birch Road,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
252011,Birch Road,2023-06-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
252011,Birch Road,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
252011,Birch Road,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
252011,Birch Road,2023-06-15T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
252011,Birch Road,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
252011,Birch Road,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
252011,Birch Road,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
252011,Birch Road,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
252011,Birch Road,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
252011,Birch Road,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
252011,Birch Road,2023-06-15T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
252011,Birch Road,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
252011,Birch Road,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
252011,Birch Road,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
252011,Birch Road,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.91
252011,Birch Road,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.05
252011,Birch Road,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
252011,Birch Road,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.89
252011,Birch Road,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.37
252011,Birch Road,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.81
252011,Birch Road,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.5
252011,Birch Road,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
252011,Birch Road,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,116.3
252011,Birch Road,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
252011,Birch Road,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,34.6
252011,Birch Road,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252011,Birch Road,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
252011,Birch Road,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252011,Birch Road,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
252011,Birch Road,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252011,Birch Road,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
252011,Birch Road,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
252011,Birch Road,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.62
252011,Birch Road,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.98
252011,Birch Road,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.5
252011,Birch Road,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.85
252011,Birch Road,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
252011,Birch Road,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
252011,Birch Road,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
252011,Birch Road,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
252011,Birch Road,2023-06-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
252011,Birch Road,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
252011,Birch Road,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
252011,Birch Road,2023-06-15T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
252011,Birch Road,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
252011,Birch Road,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
252011,Birch Road,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
252011,Birch Road,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
252011,Birch Road,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
252011,Birch Road,2023-06-15T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
252011,Birch Road,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
252011,Birch Road,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
252011,Birch Road,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
252011,Birch Road,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
252011,Birch Road,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.02
252011,Birch Road,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.56
252011,Birch Road,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,31.62
252011,Birch Road,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.4
252011,Birch Road,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,69.5
252011,Birch Road,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
252011,Birch Road,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,135.4
252011,Birch Road,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
252011,Birch Road,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,34.7
252011,Birch Road,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252011,Birch Road,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
252011,Birch Road,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252011,Birch Road,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
252011,Birch Road,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252011,Birch Road,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
252011,Birch Road,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.57
252011,Birch Road,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.51
252011,Birch Road,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.36
252011,Birch Road,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.29
252011,Birch Road,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
252011,Birch Road,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
252011,Birch Road,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
252011,Birch Road,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
252011,Birch Road,2023-06-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252011,Birch Road,2023-06-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
252011,Birch Road,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
252011,Birch Road,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
252011,Birch Road,2023-06-15T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
252011,Birch Road,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
252011,Birch Road,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
252011,Birch Road,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
252011,Birch Road,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
252011,Birch Road,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
252011,Birch Road,2023-06-15T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
252011,Birch Road,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
252011,Birch Road,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
252011,Birch Road,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
252011,Birch Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
252011,Birch Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.18
252011,Birch Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.32
252011,Birch Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,39.21
252011,Birch Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.23
252011,Birch Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,77.1
252011,Birch Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.2
252011,Birch Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,164.1
252011,Birch Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.5
252011,Birch Road,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,34.8
252011,Birch Road,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252011,Birch Road,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
252011,Birch Road,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252011,Birch Road,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
252011,Birch Road,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252011,Birch Road,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
252011,Birch Road,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.69
252011,Birch Road,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.01
252011,Birch Road,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.14
252011,Birch Road,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.91
252011,Birch Road,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
252011,Birch Road,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
252011,Birch Road,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
252011,Birch Road,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
252011,Birch Road,2023-06-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
252011,Birch Road,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
252011,Birch Road,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
252011,Birch Road,2023-06-15T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
252011,Birch Road,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
252011,Birch Road,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
252011,Birch Road,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
252011,Birch Road,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
252011,Birch Road,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
252011,Birch Road,2023-06-15T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
252011,Birch Road,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
252011,Birch Road,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
252011,Birch Road,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
252011,Birch Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.63
252011,Birch Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.66
252011,Birch Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
252011,Birch Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,27.71
252011,Birch Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,41.29
252011,Birch Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.39
252011,Birch Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.8
252011,Birch Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,115.5
252011,Birch Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,172.8
252011,Birch Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,112.3
252011,Birch Road,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,34.8
252011,Birch Road,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252011,Birch Road,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
252011,Birch Road,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
252011,Birch Road,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
252011,Birch Road,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252011,Birch Road,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
252011,Birch Road,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
252011,Birch Road,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.21
252011,Birch Road,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.82
252011,Birch Road,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.49
252011,Birch Road,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.43
252011,Birch Road,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
252011,Birch Road,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
252011,Birch Road,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
252011,Birch Road,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
252011,Birch Road,2023-06-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
252011,Birch Road,2023-06-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
252011,Birch Road,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
252011,Birch Road,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
252011,Birch Road,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
252011,Birch Road,2023-06-15T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
252011,Birch Road,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
252011,Birch Road,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
252011,Birch Road,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
252011,Birch Road,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
252011,Birch Road,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
252011,Birch Road,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
252011,Birch Road,2023-06-15T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
252011,Birch Road,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
252011,Birch Road,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
252011,Birch Road,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
252011,Birch Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
252011,Birch Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.04
252011,Birch Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.44
252011,Birch Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,35.38
252011,Birch Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.71
252011,Birch Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,62.7
252011,Birch Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.9
252011,Birch Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,148.7
252011,Birch Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.6
252011,Birch Road,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,34.9
252011,Birch Road,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
252011,Birch Road,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
252011,Birch Road,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252011,Birch Road,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
252011,Birch Road,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
