Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
252011,Birch Road,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.56
252011,Birch Road,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.67
252011,Birch Road,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.62
252011,Birch Road,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.23
252011,Birch Road,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
252011,Birch Road,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
252011,Birch Road,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
252011,Birch Road,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
252011,Birch Road,2023-06-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
252011,Birch Road,2023-06-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
252011,Birch Road,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
252011,Birch Road,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
252011,Birch Road,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
252011,Birch Road,2023-06-15T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
252011,Birch Road,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
252011,Birch Road,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
252011,Birch Road,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
252011,Birch Road,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
252011,Birch Road,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
252011,Birch Road,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
252011,Birch Road,2023-06-15T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
252011,Birch Road,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
252011,Birch Road,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
252011,Birch Road,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
252011,Birch Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.75
252011,Birch Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
252011,Birch Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
252011,Birch Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.74
252011,Birch Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
252011,Birch Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,63.8
252011,Birch Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
252011,Birch Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.8
252011,Birch Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
252011,Birch Road,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,34.9
252011,Birch Road,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252011,Birch Road,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
252011,Birch Road,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
252011,Birch Road,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
252011,Birch Road,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252011,Birch Road,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
252011,Birch Road,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
252011,Birch Road,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.45
252011,Birch Road,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.72
252011,Birch Road,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,9.98
252011,Birch Road,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
252011,Birch Road,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
252011,Birch Road,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
252011,Birch Road,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
252011,Birch Road,2023-06-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
252011,Birch Road,2023-06-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252011,Birch Road,2023-06-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
252011,Birch Road,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
252011,Birch Road,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
252011,Birch Road,2023-06-15T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
252011,Birch Road,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
252011,Birch Road,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
252011,Birch Road,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
252011,Birch Road,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
252011,Birch Road,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
252011,Birch Road,2023-06-15T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
252011,Birch Road,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
252011,Birch Road,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
252011,Birch Road,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
252011,Birch Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.47
252011,Birch Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
252011,Birch Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.2
252011,Birch Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,35.1
252011,Birch Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
252011,Birch Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,93.4
252011,Birch Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
252011,Birch Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,147.5
252011,Birch Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
252011,Birch Road,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,34.9
252011,Birch Road,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
252011,Birch Road,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252011,Birch Road,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
252011,Birch Road,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252011,Birch Road,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
252011,Birch Road,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.99
252011,Birch Road,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.06
252011,Birch Road,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.15
252011,Birch Road,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,8.6
252011,Birch Road,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,105.1
252011,Birch Road,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
252011,Birch Road,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
252011,Birch Road,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
252011,Birch Road,2023-06-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
252011,Birch Road,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
252011,Birch Road,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
252011,Birch Road,2023-06-15T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
252011,Birch Road,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
252011,Birch Road,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
252011,Birch Road,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
252011,Birch Road,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
252011,Birch Road,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
252011,Birch Road,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
252011,Birch Road,2023-06-15T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
252011,Birch Road,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
252011,Birch Road,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
252011,Birch Road,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
252011,Birch Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
252011,Birch Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.44
252011,Birch Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
252011,Birch Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.46
252011,Birch Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.45
252011,Birch Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
252011,Birch Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,70.6
252011,Birch Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
252011,Birch Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,116.7
252011,Birch Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
252011,Birch Road,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,34.9
252011,Birch Road,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252011,Birch Road,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
252011,Birch Road,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
252011,Birch Road,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
252011,Birch Road,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252011,Birch Road,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
252011,Birch Road,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
252011,Birch Road,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.54
252011,Birch Road,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.87
252011,Birch Road,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.69
252011,Birch Road,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
252011,Birch Road,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
252011,Birch Road,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
252011,Birch Road,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
252011,Birch Road,2023-06-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252011,Birch Road,2023-06-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
252011,Birch Road,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
252011,Birch Road,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
252011,Birch Road,2023-06-15T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
252011,Birch Road,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
252011,Birch Road,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
252011,Birch Road,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
252011,Birch Road,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
252011,Birch Road,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
252011,Birch Road,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
252011,Birch Road,2023-06-15T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
252011,Birch Road,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
252011,Birch Road,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
252011,Birch Road,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
252011,Birch Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.33
252011,Birch Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
252011,Birch Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.09
252011,Birch Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.0
252011,Birch Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
252011,Birch Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,58.7
252011,Birch Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
252011,Birch Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.8
252011,Birch Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
252011,Birch Road,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,35.0
252011,Birch Road,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252011,Birch Road,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
252011,Birch Road,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252011,Birch Road,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
252011,Birch Road,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252011,Birch Road,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
252011,Birch Road,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
252011,Birch Road,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
252011,Birch Road,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.05
252011,Birch Road,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.41
252011,Birch Road,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.8
252011,Birch Road,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
252011,Birch Road,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
252011,Birch Road,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
252011,Birch Road,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
252011,Birch Road,2023-06-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
252011,Birch Road,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
252011,Birch Road,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
252011,Birch Road,2023-06-15T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
252011,Birch Road,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
252011,Birch Road,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
252011,Birch Road,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
252011,Birch Road,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
252011,Birch Road,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
252011,Birch Road,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
252011,Birch Road,2023-06-15T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
252011,Birch Road,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
252011,Birch Road,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
252011,Birch Road,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
252011,Birch Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
252011,Birch Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.38
252011,Birch Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
252011,Birch Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
252011,Birch Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.78
252011,Birch Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
252011,Birch Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,74.8
252011,Birch Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
252011,Birch Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,118.6
252011,Birch Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
252011,Birch Road,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,35.0
252011,Birch Road,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252011,Birch Road,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
252011,Birch Road,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252011,Birch Road,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
252011,Birch Road,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252011,Birch Road,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
252011,Birch Road,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.96
252011,Birch Road,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
252011,Birch Road,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.05
252011,Birch Road,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.02
252011,Birch Road,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,9.9
252011,Birch Road,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
252011,Birch Road,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
252011,Birch Road,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
252011,Birch Road,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
252011,Birch Road,2023-06-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
252011,Birch Road,2023-06-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252011,Birch Road,2023-06-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
252011,Birch Road,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
252011,Birch Road,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
252011,Birch Road,2023-06-15T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
252011,Birch Road,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
252011,Birch Road,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
252011,Birch Road,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
252011,Birch Road,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
252011,Birch Road,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
252011,Birch Road,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
252011,Birch Road,2023-06-15T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
252011,Birch Road,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
252011,Birch Road,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
252011,Birch Road,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
252011,Birch Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.36
252011,Birch Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
252011,Birch Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,30.35
252011,Birch Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
252011,Birch Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,85.2
252011,Birch Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
252011,Birch Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,129.2
252011,Birch Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
252011,Birch Road,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,35.1
252011,Birch Road,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252011,Birch Road,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
252011,Birch Road,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252011,Birch Road,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
252011,Birch Road,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252011,Birch Road,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
252011,Birch Road,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.05
252011,Birch Road,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.54
252011,Birch Road,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.68
252011,Birch Road,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,10.16
252011,Birch Road,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,102.8
252011,Birch Road,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
252011,Birch Road,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
252011,Birch Road,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
252011,Birch Road,2023-06-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
252011,Birch Road,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
252011,Birch Road,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
252011,Birch Road,2023-06-15T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
252011,Birch Road,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
252011,Birch Road,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
252011,Birch Road,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
252011,Birch Road,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
252011,Birch Road,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
252011,Birch Road,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
252011,Birch Road,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
252011,Birch Road,2023-06-15T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
252011,Birch Road,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
252011,Birch Road,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
252011,Birch Road,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
252011,Birch Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.14
252011,Birch Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
252011,Birch Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
252011,Birch Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.66
252011,Birch Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
252011,Birch Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,60.7
252011,Birch Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
252011,Birch Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.8
252011,Birch Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
252011,Birch Road,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,35.2
252011,Birch Road,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252011,Birch Road,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
252011,Birch Road,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252011,Birch Road,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
252011,Birch Road,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252011,Birch Road,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
252011,Birch Road,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.7
252011,Birch Road,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
252011,Birch Road,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.87
252011,Birch Road,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.36
252011,Birch Road,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,9.84
252011,Birch Road,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
252011,Birch Road,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
252011,Birch Road,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
252011,Birch Road,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
252011,Birch Road,2023-06-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252011,Birch Road,2023-06-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
252011,Birch Road,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
252011,Birch Road,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
252011,Birch Road,2023-06-15T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
252011,Birch Road,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
252011,Birch Road,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
252011,Birch Road,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
252011,Birch Road,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
252011,Birch Road,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
252011,Birch Road,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
252011,Birch Road,2023-06-15T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
252011,Birch Road,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
252011,Birch Road,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
252011,Birch Road,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
252011,Birch Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.65
252011,Birch Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
252011,Birch Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.89
252011,Birch Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
252011,Birch Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.0
252011,Birch Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
252011,Birch Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.4
252011,Birch Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
252011,Birch Road,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,35.3
252011,Birch Road,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252011,Birch Road,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
252011,Birch Road,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252011,Birch Road,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
252011,Birch Road,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252011,Birch Road,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
252011,Birch Road,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
252011,Birch Road,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
252011,Birch Road,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.59
252011,Birch Road,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.62
252011,Birch Road,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.12
252011,Birch Road,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
252011,Birch Road,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
252011,Birch Road,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
252011,Birch Road,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
252011,Birch Road,2023-06-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-06-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
252011,Birch Road,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
252011,Birch Road,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
252011,Birch Road,2023-06-15T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
252011,Birch Road,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
252011,Birch Road,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
252011,Birch Road,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
252011,Birch Road,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
252011,Birch Road,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
252011,Birch Road,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
252011,Birch Road,2023-06-15T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
252011,Birch Road,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
252011,Birch Road,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
252011,Birch Road,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
252011,Birch Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.93
252011,Birch Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
252011,Birch Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.36
252011,Birch Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.59
252011,Birch Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
252011,Birch Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
252011,Birch Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.2
252011,Birch Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
252011,Birch Road,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,35.4
252011,Birch Road,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
252011,Birch Road,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252011,Birch Road,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
252011,Birch Road,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252011,Birch Road,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
252011,Birch Road,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
252011,Birch Road,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.78
252011,Birch Road,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.4
252011,Birch Road,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.33
252011,Birch Road,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
252011,Birch Road,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
252011,Birch Road,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
252011,Birch Road,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
252011,Birch Road,2023-06-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
252011,Birch Road,2023-06-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
252011,Birch Road,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
252011,Birch Road,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
252011,Birch Road,2023-06-15T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
252011,Birch Road,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
252011,Birch Road,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
252011,Birch Road,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
252011,Birch Road,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
252011,Birch Road,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
252011,Birch Road,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
252011,Birch Road,2023-06-15T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
252011,Birch Road,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
252011,Birch Road,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
252011,Birch Road,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
252011,Birch Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
252011,Birch Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.83
252011,Birch Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
252011,Birch Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.14
252011,Birch Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.05
252011,Birch Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
252011,Birch Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
252011,Birch Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.5
252011,Birch Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
252011,Birch Road,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,35.4
252011,Birch Road,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252011,Birch Road,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
252011,Birch Road,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252011,Birch Road,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
252011,Birch Road,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
