Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
252011,Birch Road,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
252011,Birch Road,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.67
252011,Birch Road,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.74
252011,Birch Road,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.72
252011,Birch Road,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
252011,Birch Road,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
252011,Birch Road,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
252011,Birch Road,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
252011,Birch Road,2023-06-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
252011,Birch Road,2023-06-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
252011,Birch Road,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
252011,Birch Road,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
252011,Birch Road,2023-06-15T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
252011,Birch Road,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
252011,Birch Road,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
252011,Birch Road,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
252011,Birch Road,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
252011,Birch Road,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
252011,Birch Road,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
252011,Birch Road,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
252011,Birch Road,2023-06-15T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
252011,Birch Road,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
252011,Birch Road,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
252011,Birch Road,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
252011,Birch Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
252011,Birch Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.49
252011,Birch Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
252011,Birch Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.55
252011,Birch Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.26
252011,Birch Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,60.2
252011,Birch Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
252011,Birch Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,109.6
252011,Birch Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
252011,Birch Road,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,35.5
252011,Birch Road,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252011,Birch Road,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
252011,Birch Road,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252011,Birch Road,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
252011,Birch Road,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252011,Birch Road,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
252011,Birch Road,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
252011,Birch Road,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
252011,Birch Road,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.89
252011,Birch Road,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.55
252011,Birch Road,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.83
252011,Birch Road,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
252011,Birch Road,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
252011,Birch Road,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
252011,Birch Road,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
252011,Birch Road,2023-06-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
252011,Birch Road,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
252011,Birch Road,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
252011,Birch Road,2023-06-15T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
252011,Birch Road,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
252011,Birch Road,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
252011,Birch Road,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
252011,Birch Road,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
252011,Birch Road,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
252011,Birch Road,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
252011,Birch Road,2023-06-15T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
252011,Birch Road,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
252011,Birch Road,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
252011,Birch Road,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
252011,Birch Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
252011,Birch Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.94
252011,Birch Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
252011,Birch Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
252011,Birch Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.15
252011,Birch Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
252011,Birch Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,63.6
252011,Birch Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
252011,Birch Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,115.5
252011,Birch Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
252011,Birch Road,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,35.6
252011,Birch Road,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
252011,Birch Road,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252011,Birch Road,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
252011,Birch Road,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252011,Birch Road,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
252011,Birch Road,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.33
252011,Birch Road,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.69
252011,Birch Road,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.57
252011,Birch Road,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.6
252011,Birch Road,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
252011,Birch Road,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
252011,Birch Road,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
252011,Birch Road,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
252011,Birch Road,2023-06-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
252011,Birch Road,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
252011,Birch Road,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
252011,Birch Road,2023-06-15T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
252011,Birch Road,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
252011,Birch Road,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
252011,Birch Road,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
252011,Birch Road,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
252011,Birch Road,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
252011,Birch Road,2023-06-15T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
252011,Birch Road,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
252011,Birch Road,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
252011,Birch Road,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
252011,Birch Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
252011,Birch Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.46
252011,Birch Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
252011,Birch Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.29
252011,Birch Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.75
252011,Birch Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.92
252011,Birch Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,67.9
252011,Birch Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
252011,Birch Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,119.0
252011,Birch Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
252011,Birch Road,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,35.8
252011,Birch Road,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252011,Birch Road,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
252011,Birch Road,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252011,Birch Road,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
252011,Birch Road,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252011,Birch Road,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
252011,Birch Road,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
252011,Birch Road,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.18
252011,Birch Road,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.17
252011,Birch Road,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.23
252011,Birch Road,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
252011,Birch Road,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
252011,Birch Road,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
252011,Birch Road,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
252011,Birch Road,2023-06-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
252011,Birch Road,2023-06-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252011,Birch Road,2023-06-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
252011,Birch Road,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
252011,Birch Road,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
252011,Birch Road,2023-06-15T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
252011,Birch Road,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
252011,Birch Road,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
252011,Birch Road,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
252011,Birch Road,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
252011,Birch Road,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
252011,Birch Road,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
252011,Birch Road,2023-06-15T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
252011,Birch Road,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
252011,Birch Road,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
252011,Birch Road,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
252011,Birch Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
252011,Birch Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.66
252011,Birch Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
252011,Birch Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.53
252011,Birch Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.77
252011,Birch Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
252011,Birch Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,73.9
252011,Birch Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
252011,Birch Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,121.7
252011,Birch Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
252011,Birch Road,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,35.9
252011,Birch Road,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252011,Birch Road,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
252011,Birch Road,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252011,Birch Road,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
252011,Birch Road,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252011,Birch Road,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
252011,Birch Road,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
252011,Birch Road,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
252011,Birch Road,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.08
252011,Birch Road,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.12
252011,Birch Road,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.7
252011,Birch Road,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
252011,Birch Road,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
252011,Birch Road,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
252011,Birch Road,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
252011,Birch Road,2023-06-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
252011,Birch Road,2023-06-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
252011,Birch Road,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
252011,Birch Road,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
252011,Birch Road,2023-06-15T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
252011,Birch Road,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
252011,Birch Road,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
252011,Birch Road,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
252011,Birch Road,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
252011,Birch Road,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
252011,Birch Road,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
252011,Birch Road,2023-06-15T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
252011,Birch Road,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
252011,Birch Road,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
252011,Birch Road,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
252011,Birch Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.02
252011,Birch Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
252011,Birch Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
252011,Birch Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.83
252011,Birch Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
252011,Birch Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,60.8
252011,Birch Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
252011,Birch Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.4
252011,Birch Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
252011,Birch Road,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,36.1
252011,Birch Road,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252011,Birch Road,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
252011,Birch Road,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
252011,Birch Road,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
252011,Birch Road,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252011,Birch Road,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
252011,Birch Road,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
252011,Birch Road,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.75
252011,Birch Road,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.69
252011,Birch Road,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.63
252011,Birch Road,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
252011,Birch Road,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
252011,Birch Road,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
252011,Birch Road,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
252011,Birch Road,2023-06-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
252011,Birch Road,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
252011,Birch Road,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
252011,Birch Road,2023-06-15T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
252011,Birch Road,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
252011,Birch Road,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
252011,Birch Road,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
252011,Birch Road,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
252011,Birch Road,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
252011,Birch Road,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
252011,Birch Road,2023-06-15T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
252011,Birch Road,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
252011,Birch Road,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
252011,Birch Road,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
252011,Birch Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
252011,Birch Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.27
252011,Birch Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
252011,Birch Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
252011,Birch Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.17
252011,Birch Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.83
252011,Birch Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.1
252011,Birch Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
252011,Birch Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.9
252011,Birch Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
252011,Birch Road,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,36.4
252011,Birch Road,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252011,Birch Road,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
252011,Birch Road,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252011,Birch Road,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
252011,Birch Road,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252011,Birch Road,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
252011,Birch Road,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
252011,Birch Road,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
252011,Birch Road,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.21
252011,Birch Road,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.52
252011,Birch Road,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.82
252011,Birch Road,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
252011,Birch Road,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
252011,Birch Road,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
252011,Birch Road,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
252011,Birch Road,2023-06-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252011,Birch Road,2023-06-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
252011,Birch Road,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
252011,Birch Road,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
252011,Birch Road,2023-06-15T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
252011,Birch Road,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
252011,Birch Road,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
252011,Birch Road,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
252011,Birch Road,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
252011,Birch Road,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
252011,Birch Road,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
252011,Birch Road,2023-06-15T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
252011,Birch Road,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
252011,Birch Road,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
252011,Birch Road,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
252011,Birch Road,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
252011,Birch Road,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.96
252011,Birch Road,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
252011,Birch Road,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
252011,Birch Road,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.43
252011,Birch Road,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
252011,Birch Road,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.1
252011,Birch Road,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
252011,Birch Road,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.0
252011,Birch Road,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
252011,Birch Road,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,36.8
252011,Birch Road,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252011,Birch Road,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
252011,Birch Road,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252011,Birch Road,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
252011,Birch Road,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252011,Birch Road,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
252011,Birch Road,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
252011,Birch Road,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.73
252011,Birch Road,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.94
252011,Birch Road,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.37
252011,Birch Road,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
252011,Birch Road,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
252011,Birch Road,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
252011,Birch Road,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
252011,Birch Road,2023-06-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
252011,Birch Road,2023-06-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
252011,Birch Road,2023-06-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252011,Birch Road,2023-06-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
252011,Birch Road,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
252011,Birch Road,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
252011,Birch Road,2023-06-15T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
252011,Birch Road,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
252011,Birch Road,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
252011,Birch Road,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
252011,Birch Road,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
252011,Birch Road,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
252011,Birch Road,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
252011,Birch Road,2023-06-15T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
252011,Birch Road,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
252011,Birch Road,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
252011,Birch Road,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
252011,Birch Road,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
252011,Birch Road,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
252011,Birch Road,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
252011,Birch Road,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.53
252011,Birch Road,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
252011,Birch Road,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,61.7
252011,Birch Road,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
252011,Birch Road,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.6
252011,Birch Road,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
252011,Birch Road,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,37.2
252011,Birch Road,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
252011,Birch Road,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252011,Birch Road,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
252011,Birch Road,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252011,Birch Road,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
252011,Birch Road,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.56
252011,Birch Road,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.12
252011,Birch Road,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.2
252011,Birch Road,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.3
252011,Birch Road,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
252011,Birch Road,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
252011,Birch Road,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
252011,Birch Road,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
252011,Birch Road,2023-06-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
252011,Birch Road,2023-06-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
252011,Birch Road,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
252011,Birch Road,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
252011,Birch Road,2023-06-15T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
252011,Birch Road,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
252011,Birch Road,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
252011,Birch Road,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
252011,Birch Road,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
252011,Birch Road,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
252011,Birch Road,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
252011,Birch Road,2023-06-15T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
252011,Birch Road,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
252011,Birch Road,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
252011,Birch Road,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
252011,Birch Road,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
252011,Birch Road,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.47
252011,Birch Road,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
252011,Birch Road,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.93
252011,Birch Road,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
252011,Birch Road,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.3
252011,Birch Road,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
252011,Birch Road,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.0
252011,Birch Road,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
252011,Birch Road,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,37.6
252011,Birch Road,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252011,Birch Road,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
252011,Birch Road,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252011,Birch Road,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
252011,Birch Road,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252011,Birch Road,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
252011,Birch Road,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
252011,Birch Road,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.63
252011,Birch Road,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.97
252011,Birch Road,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.53
252011,Birch Road,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
252011,Birch Road,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
252011,Birch Road,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
252011,Birch Road,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
252011,Birch Road,2023-06-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
252011,Birch Road,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
252011,Birch Road,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
252011,Birch Road,2023-06-15T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
252011,Birch Road,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
252011,Birch Road,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
252011,Birch Road,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
252011,Birch Road,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
252011,Birch Road,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
252011,Birch Road,2023-06-15T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
252011,Birch Road,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
252011,Birch Road,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
252011,Birch Road,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
252011,Birch Road,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.18
252011,Birch Road,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
252011,Birch Road,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.46
252011,Birch Road,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
252011,Birch Road,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,66.6
252011,Birch Road,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
252011,Birch Road,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.4
252011,Birch Road,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
252011,Birch Road,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,37.8
252011,Birch Road,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252011,Birch Road,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
252011,Birch Road,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252011,Birch Road,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
252011,Birch Road,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
