Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
252011,Birch Road,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.69
252011,Birch Road,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.94
252011,Birch Road,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.9
252011,Birch Road,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.36
252011,Birch Road,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
252011,Birch Road,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
252011,Birch Road,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
252011,Birch Road,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
252011,Birch Road,2023-06-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
252011,Birch Road,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
252011,Birch Road,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
252011,Birch Road,2023-06-15T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
252011,Birch Road,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
252011,Birch Road,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
252011,Birch Road,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
252011,Birch Road,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
252011,Birch Road,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
252011,Birch Road,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.63
252011,Birch Road,2023-06-15T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
252011,Birch Road,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
252011,Birch Road,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
252011,Birch Road,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
252011,Birch Road,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
252011,Birch Road,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.45
252011,Birch Road,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
252011,Birch Road,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.34
252011,Birch Road,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
252011,Birch Road,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,65.7
252011,Birch Road,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
252011,Birch Road,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.7
252011,Birch Road,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
252011,Birch Road,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,38.0
252011,Birch Road,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252011,Birch Road,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
252011,Birch Road,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252011,Birch Road,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
252011,Birch Road,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252011,Birch Road,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
252011,Birch Road,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
252011,Birch Road,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.89
252011,Birch Road,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.75
252011,Birch Road,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.06
252011,Birch Road,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
252011,Birch Road,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
252011,Birch Road,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
252011,Birch Road,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
252011,Birch Road,2023-06-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
252011,Birch Road,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
252011,Birch Road,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
252011,Birch Road,2023-06-15T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
252011,Birch Road,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
252011,Birch Road,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
252011,Birch Road,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
252011,Birch Road,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
252011,Birch Road,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
252011,Birch Road,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
252011,Birch Road,2023-06-15T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
252011,Birch Road,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
252011,Birch Road,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
252011,Birch Road,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
252011,Birch Road,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
252011,Birch Road,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.52
252011,Birch Road,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
252011,Birch Road,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.63
252011,Birch Road,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
252011,Birch Road,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.8
252011,Birch Road,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
252011,Birch Road,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.1
252011,Birch Road,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
252011,Birch Road,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,38.0
252011,Birch Road,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
252011,Birch Road,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252011,Birch Road,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
252011,Birch Road,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252011,Birch Road,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
252011,Birch Road,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
252011,Birch Road,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
252011,Birch Road,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.85
252011,Birch Road,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.3
252011,Birch Road,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
252011,Birch Road,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
252011,Birch Road,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
252011,Birch Road,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
252011,Birch Road,2023-06-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.18
252011,Birch Road,2023-06-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
252011,Birch Road,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
252011,Birch Road,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
252011,Birch Road,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
252011,Birch Road,2023-06-15T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
252011,Birch Road,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
252011,Birch Road,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
252011,Birch Road,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
252011,Birch Road,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
252011,Birch Road,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
252011,Birch Road,2023-06-15T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
252011,Birch Road,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
252011,Birch Road,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
252011,Birch Road,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
252011,Birch Road,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
252011,Birch Road,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.98
252011,Birch Road,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
252011,Birch Road,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.48
252011,Birch Road,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
252011,Birch Road,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,65.1
252011,Birch Road,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
252011,Birch Road,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,112.4
252011,Birch Road,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
252011,Birch Road,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,37.8
252011,Birch Road,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
252011,Birch Road,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252011,Birch Road,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
252011,Birch Road,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252011,Birch Road,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
252011,Birch Road,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.3
252011,Birch Road,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.73
252011,Birch Road,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.93
252011,Birch Road,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.76
252011,Birch Road,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
252011,Birch Road,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
252011,Birch Road,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
252011,Birch Road,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
252011,Birch Road,2023-06-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.19
252011,Birch Road,2023-06-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
252011,Birch Road,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
252011,Birch Road,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
252011,Birch Road,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
252011,Birch Road,2023-06-15T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
252011,Birch Road,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
252011,Birch Road,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
252011,Birch Road,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
252011,Birch Road,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
252011,Birch Road,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
252011,Birch Road,2023-06-15T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
252011,Birch Road,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
252011,Birch Road,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
252011,Birch Road,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
252011,Birch Road,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
252011,Birch Road,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.9
252011,Birch Road,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
252011,Birch Road,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
252011,Birch Road,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.62
252011,Birch Road,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
252011,Birch Road,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,66.9
252011,Birch Road,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
252011,Birch Road,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,112.6
252011,Birch Road,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
252011,Birch Road,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,37.6
252011,Birch Road,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252011,Birch Road,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
252011,Birch Road,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252011,Birch Road,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
252011,Birch Road,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252011,Birch Road,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
252011,Birch Road,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
252011,Birch Road,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.05
252011,Birch Road,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.3
252011,Birch Road,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.11
252011,Birch Road,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
252011,Birch Road,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
252011,Birch Road,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
252011,Birch Road,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
252011,Birch Road,2023-06-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
252011,Birch Road,2023-06-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
252011,Birch Road,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
252011,Birch Road,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
252011,Birch Road,2023-06-15T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
252011,Birch Road,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
252011,Birch Road,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
252011,Birch Road,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
252011,Birch Road,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
252011,Birch Road,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
252011,Birch Road,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
252011,Birch Road,2023-06-15T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
252011,Birch Road,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
252011,Birch Road,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
252011,Birch Road,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
252011,Birch Road,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
252011,Birch Road,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.62
252011,Birch Road,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
252011,Birch Road,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
252011,Birch Road,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.45
252011,Birch Road,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
252011,Birch Road,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,59.0
252011,Birch Road,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
252011,Birch Road,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.5
252011,Birch Road,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
252011,Birch Road,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,37.4
252011,Birch Road,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
252011,Birch Road,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
252011,Birch Road,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
252011,Birch Road,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
252011,Birch Road,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252011,Birch Road,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
252011,Birch Road,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.55
252011,Birch Road,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.51
252011,Birch Road,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.07
252011,Birch Road,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.17
252011,Birch Road,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
252011,Birch Road,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
252011,Birch Road,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
252011,Birch Road,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
252011,Birch Road,2023-06-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
252011,Birch Road,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
252011,Birch Road,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
252011,Birch Road,2023-06-15T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
252011,Birch Road,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
252011,Birch Road,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
252011,Birch Road,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
252011,Birch Road,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
252011,Birch Road,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
252011,Birch Road,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
252011,Birch Road,2023-06-15T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
252011,Birch Road,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
252011,Birch Road,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
252011,Birch Road,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
252011,Birch Road,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.07
252011,Birch Road,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.12
252011,Birch Road,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.27
252011,Birch Road,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.14
252011,Birch Road,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.28
252011,Birch Road,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
252011,Birch Road,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.5
252011,Birch Road,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
252011,Birch Road,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.4
252011,Birch Road,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
252011,Birch Road,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,37.1
252011,Birch Road,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252011,Birch Road,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
252011,Birch Road,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252011,Birch Road,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
252011,Birch Road,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252011,Birch Road,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
252011,Birch Road,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
252011,Birch Road,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.29
252011,Birch Road,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
252011,Birch Road,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.64
252011,Birch Road,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.89
252011,Birch Road,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.24
252011,Birch Road,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
252011,Birch Road,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
252011,Birch Road,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
252011,Birch Road,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
252011,Birch Road,2023-06-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
252011,Birch Road,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
252011,Birch Road,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
252011,Birch Road,2023-06-15T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
252011,Birch Road,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
252011,Birch Road,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
252011,Birch Road,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
252011,Birch Road,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
252011,Birch Road,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
252011,Birch Road,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
252011,Birch Road,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
252011,Birch Road,2023-06-15T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
252011,Birch Road,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
252011,Birch Road,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
252011,Birch Road,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
252011,Birch Road,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
252011,Birch Road,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.2
252011,Birch Road,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
252011,Birch Road,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
252011,Birch Road,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.32
252011,Birch Road,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
252011,Birch Road,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
252011,Birch Road,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
252011,Birch Road,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.9
252011,Birch Road,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
252011,Birch Road,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,36.9
252011,Birch Road,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
252011,Birch Road,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252011,Birch Road,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
252011,Birch Road,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252011,Birch Road,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
252011,Birch Road,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.21
252011,Birch Road,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.66
252011,Birch Road,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.3
252011,Birch Road,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.13
252011,Birch Road,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
252011,Birch Road,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
252011,Birch Road,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
252011,Birch Road,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
252011,Birch Road,2023-06-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
252011,Birch Road,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
252011,Birch Road,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
252011,Birch Road,2023-06-15T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
252011,Birch Road,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
252011,Birch Road,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
252011,Birch Road,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
252011,Birch Road,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
252011,Birch Road,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
252011,Birch Road,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
252011,Birch Road,2023-06-15T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
252011,Birch Road,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
252011,Birch Road,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
252011,Birch Road,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
252011,Birch Road,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
252011,Birch Road,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.95
252011,Birch Road,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
252011,Birch Road,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.99
252011,Birch Road,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
252011,Birch Road,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,58.3
252011,Birch Road,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
252011,Birch Road,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.5
252011,Birch Road,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
252011,Birch Road,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,36.7
252011,Birch Road,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
252011,Birch Road,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
252011,Birch Road,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252011,Birch Road,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
252011,Birch Road,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252011,Birch Road,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
252011,Birch Road,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
252011,Birch Road,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.67
252011,Birch Road,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.79
252011,Birch Road,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.19
252011,Birch Road,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
252011,Birch Road,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
252011,Birch Road,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
252011,Birch Road,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
252011,Birch Road,2023-06-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
252011,Birch Road,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
252011,Birch Road,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
252011,Birch Road,2023-06-15T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
252011,Birch Road,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
252011,Birch Road,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
252011,Birch Road,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
252011,Birch Road,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
252011,Birch Road,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
252011,Birch Road,2023-06-15T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
252011,Birch Road,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
252011,Birch Road,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
252011,Birch Road,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
252011,Birch Road,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
252011,Birch Road,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.94
252011,Birch Road,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
252011,Birch Road,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.12
252011,Birch Road,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
252011,Birch Road,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
252011,Birch Road,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
252011,Birch Road,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.1
252011,Birch Road,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
252011,Birch Road,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,36.4
252011,Birch Road,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252011,Birch Road,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
252011,Birch Road,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252011,Birch Road,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
252011,Birch Road,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252011,Birch Road,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
252011,Birch Road,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
252011,Birch Road,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.58
252011,Birch Road,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.22
252011,Birch Road,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.6
252011,Birch Road,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
252011,Birch Road,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
252011,Birch Road,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
252011,Birch Road,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
252011,Birch Road,2023-06-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
252011,Birch Road,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
252011,Birch Road,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
252011,Birch Road,2023-06-15T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
252011,Birch Road,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
252011,Birch Road,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
252011,Birch Road,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
252011,Birch Road,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
252011,Birch Road,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
252011,Birch Road,2023-06-15T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
252011,Birch Road,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
252011,Birch Road,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
252011,Birch Road,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
252011,Birch Road,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.91
252011,Birch Road,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
252011,Birch Road,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
252011,Birch Road,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.49
252011,Birch Road,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
252011,Birch Road,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.6
252011,Birch Road,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
252011,Birch Road,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.5
252011,Birch Road,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
252011,Birch Road,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,36.3
252011,Birch Road,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252011,Birch Road,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
252011,Birch Road,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252011,Birch Road,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
252011,Birch Road,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252011,Birch Road,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
