Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
252011,Birch Road,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.58
252011,Birch Road,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.83
252011,Birch Road,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.97
252011,Birch Road,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
252011,Birch Road,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
252011,Birch Road,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
252011,Birch Road,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
252011,Birch Road,2023-06-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
252011,Birch Road,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
252011,Birch Road,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
252011,Birch Road,2023-06-15T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
252011,Birch Road,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
252011,Birch Road,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
252011,Birch Road,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
252011,Birch Road,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
252011,Birch Road,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
252011,Birch Road,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
252011,Birch Road,2023-06-15T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
252011,Birch Road,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
252011,Birch Road,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
252011,Birch Road,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
252011,Birch Road,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.58
252011,Birch Road,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
252011,Birch Road,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.99
252011,Birch Road,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
252011,Birch Road,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,68.4
252011,Birch Road,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
252011,Birch Road,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,114.5
252011,Birch Road,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
252011,Birch Road,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,36.0
252011,Birch Road,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252011,Birch Road,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
252011,Birch Road,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252011,Birch Road,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
252011,Birch Road,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252011,Birch Road,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
252011,Birch Road,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
252011,Birch Road,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.36
252011,Birch Road,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.54
252011,Birch Road,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.22
252011,Birch Road,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
252011,Birch Road,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
252011,Birch Road,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
252011,Birch Road,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
252011,Birch Road,2023-06-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252011,Birch Road,2023-06-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
252011,Birch Road,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
252011,Birch Road,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
252011,Birch Road,2023-06-15T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
252011,Birch Road,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
252011,Birch Road,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
252011,Birch Road,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
252011,Birch Road,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
252011,Birch Road,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
252011,Birch Road,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
252011,Birch Road,2023-06-15T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
252011,Birch Road,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
252011,Birch Road,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
252011,Birch Road,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
252011,Birch Road,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.98
252011,Birch Road,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
252011,Birch Road,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.96
252011,Birch Road,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
252011,Birch Road,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.4
252011,Birch Road,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
252011,Birch Road,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.4
252011,Birch Road,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
252011,Birch Road,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,35.8
252011,Birch Road,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
252011,Birch Road,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
252011,Birch Road,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252011,Birch Road,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
252011,Birch Road,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252011,Birch Road,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
252011,Birch Road,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
252011,Birch Road,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.62
252011,Birch Road,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.35
252011,Birch Road,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.28
252011,Birch Road,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
252011,Birch Road,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
252011,Birch Road,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
252011,Birch Road,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
252011,Birch Road,2023-06-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
252011,Birch Road,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
252011,Birch Road,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
252011,Birch Road,2023-06-15T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
252011,Birch Road,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
252011,Birch Road,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
252011,Birch Road,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
252011,Birch Road,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
252011,Birch Road,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
252011,Birch Road,2023-06-15T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
252011,Birch Road,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
252011,Birch Road,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
252011,Birch Road,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
252011,Birch Road,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
252011,Birch Road,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.63
252011,Birch Road,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
252011,Birch Road,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.37
252011,Birch Road,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
252011,Birch Road,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,59.6
252011,Birch Road,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
252011,Birch Road,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.0
252011,Birch Road,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
252011,Birch Road,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,35.7
252011,Birch Road,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252011,Birch Road,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
252011,Birch Road,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252011,Birch Road,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
252011,Birch Road,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252011,Birch Road,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
252011,Birch Road,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
252011,Birch Road,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.58
252011,Birch Road,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
252011,Birch Road,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.8
252011,Birch Road,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.14
252011,Birch Road,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.45
252011,Birch Road,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
252011,Birch Road,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
252011,Birch Road,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
252011,Birch Road,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
252011,Birch Road,2023-06-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252011,Birch Road,2023-06-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
252011,Birch Road,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
252011,Birch Road,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
252011,Birch Road,2023-06-15T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
252011,Birch Road,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
252011,Birch Road,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
252011,Birch Road,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
252011,Birch Road,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
252011,Birch Road,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
252011,Birch Road,2023-06-15T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
252011,Birch Road,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
252011,Birch Road,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
252011,Birch Road,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
252011,Birch Road,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
252011,Birch Road,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.05
252011,Birch Road,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
252011,Birch Road,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.69
252011,Birch Road,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
252011,Birch Road,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,60.8
252011,Birch Road,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
252011,Birch Road,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.8
252011,Birch Road,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
252011,Birch Road,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,35.5
252011,Birch Road,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252011,Birch Road,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
252011,Birch Road,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252011,Birch Road,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
252011,Birch Road,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252011,Birch Road,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
252011,Birch Road,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
252011,Birch Road,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.7
252011,Birch Road,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.85
252011,Birch Road,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.14
252011,Birch Road,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
252011,Birch Road,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
252011,Birch Road,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
252011,Birch Road,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
252011,Birch Road,2023-06-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
252011,Birch Road,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
252011,Birch Road,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
252011,Birch Road,2023-06-15T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
252011,Birch Road,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
252011,Birch Road,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
252011,Birch Road,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
252011,Birch Road,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
252011,Birch Road,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
252011,Birch Road,2023-06-15T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
252011,Birch Road,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
252011,Birch Road,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
252011,Birch Road,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
252011,Birch Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
252011,Birch Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.04
252011,Birch Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
252011,Birch Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.93
252011,Birch Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
252011,Birch Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.4
252011,Birch Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
252011,Birch Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,105.0
252011,Birch Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
252011,Birch Road,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,35.3
252011,Birch Road,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252011,Birch Road,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
252011,Birch Road,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252011,Birch Road,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
252011,Birch Road,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252011,Birch Road,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
252011,Birch Road,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
252011,Birch Road,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.17
252011,Birch Road,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.89
252011,Birch Road,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.34
252011,Birch Road,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
252011,Birch Road,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
252011,Birch Road,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
252011,Birch Road,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
252011,Birch Road,2023-06-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
252011,Birch Road,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
252011,Birch Road,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
252011,Birch Road,2023-06-15T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
252011,Birch Road,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
252011,Birch Road,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
252011,Birch Road,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
252011,Birch Road,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
252011,Birch Road,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
252011,Birch Road,2023-06-15T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
252011,Birch Road,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
252011,Birch Road,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
252011,Birch Road,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
252011,Birch Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
252011,Birch Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.35
252011,Birch Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
252011,Birch Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.56
252011,Birch Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
252011,Birch Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
252011,Birch Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
252011,Birch Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.2
252011,Birch Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
252011,Birch Road,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,35.2
252011,Birch Road,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
252011,Birch Road,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
252011,Birch Road,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252011,Birch Road,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
252011,Birch Road,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252011,Birch Road,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
252011,Birch Road,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
252011,Birch Road,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
252011,Birch Road,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.89
252011,Birch Road,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.26
252011,Birch Road,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.27
252011,Birch Road,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
252011,Birch Road,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
252011,Birch Road,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
252011,Birch Road,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
252011,Birch Road,2023-06-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
252011,Birch Road,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
252011,Birch Road,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
252011,Birch Road,2023-06-15T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
252011,Birch Road,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
252011,Birch Road,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
252011,Birch Road,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
252011,Birch Road,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
252011,Birch Road,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
252011,Birch Road,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
252011,Birch Road,2023-06-15T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
252011,Birch Road,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
252011,Birch Road,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
252011,Birch Road,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
252011,Birch Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
252011,Birch Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.05
252011,Birch Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
252011,Birch Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
252011,Birch Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.7
252011,Birch Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
252011,Birch Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
252011,Birch Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
252011,Birch Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.6
252011,Birch Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
252011,Birch Road,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,35.1
252011,Birch Road,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252011,Birch Road,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
252011,Birch Road,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252011,Birch Road,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
252011,Birch Road,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252011,Birch Road,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
252011,Birch Road,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
252011,Birch Road,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.73
252011,Birch Road,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.71
252011,Birch Road,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.75
252011,Birch Road,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
252011,Birch Road,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
252011,Birch Road,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
252011,Birch Road,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
252011,Birch Road,2023-06-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
252011,Birch Road,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
252011,Birch Road,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
252011,Birch Road,2023-06-15T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
252011,Birch Road,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
252011,Birch Road,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
252011,Birch Road,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
252011,Birch Road,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
252011,Birch Road,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
252011,Birch Road,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
252011,Birch Road,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
252011,Birch Road,2023-06-15T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
252011,Birch Road,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
252011,Birch Road,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
252011,Birch Road,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
252011,Birch Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
252011,Birch Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.52
252011,Birch Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
252011,Birch Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.91
252011,Birch Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
252011,Birch Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
252011,Birch Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
252011,Birch Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.4
252011,Birch Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
252011,Birch Road,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,35.1
252011,Birch Road,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252011,Birch Road,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
252011,Birch Road,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252011,Birch Road,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
252011,Birch Road,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252011,Birch Road,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
252011,Birch Road,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
252011,Birch Road,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.32
252011,Birch Road,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.53
252011,Birch Road,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.62
252011,Birch Road,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
252011,Birch Road,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
252011,Birch Road,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
252011,Birch Road,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
252011,Birch Road,2023-06-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
252011,Birch Road,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
252011,Birch Road,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
252011,Birch Road,2023-06-15T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
252011,Birch Road,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
252011,Birch Road,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
252011,Birch Road,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
252011,Birch Road,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
252011,Birch Road,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
252011,Birch Road,2023-06-15T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
252011,Birch Road,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
252011,Birch Road,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
252011,Birch Road,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
252011,Birch Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.43
252011,Birch Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
252011,Birch Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
252011,Birch Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.81
252011,Birch Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
252011,Birch Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
252011,Birch Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
252011,Birch Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.7
252011,Birch Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
252011,Birch Road,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,34.9
252011,Birch Road,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
252011,Birch Road,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
252011,Birch Road,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252011,Birch Road,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
252011,Birch Road,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252011,Birch Road,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
252011,Birch Road,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
252011,Birch Road,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.01
252011,Birch Road,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.92
252011,Birch Road,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.18
252011,Birch Road,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
252011,Birch Road,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
252011,Birch Road,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
252011,Birch Road,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
252011,Birch Road,2023-06-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
252011,Birch Road,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
252011,Birch Road,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
252011,Birch Road,2023-06-15T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
252011,Birch Road,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
252011,Birch Road,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
252011,Birch Road,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
252011,Birch Road,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
252011,Birch Road,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
252011,Birch Road,2023-06-15T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
252011,Birch Road,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
252011,Birch Road,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
252011,Birch Road,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
252011,Birch Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
252011,Birch Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.95
252011,Birch Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
252011,Birch Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
252011,Birch Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.56
252011,Birch Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
252011,Birch Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
252011,Birch Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
252011,Birch Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.4
252011,Birch Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
252011,Birch Road,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,34.6
252011,Birch Road,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252011,Birch Road,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
252011,Birch Road,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252011,Birch Road,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
252011,Birch Road,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
252011,Birch Road,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
