Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
252011,Birch Road,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.24
252011,Birch Road,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.83
252011,Birch Road,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.4
252011,Birch Road,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
252011,Birch Road,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
252011,Birch Road,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
252011,Birch Road,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
252011,Birch Road,2023-06-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
252011,Birch Road,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
252011,Birch Road,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
252011,Birch Road,2023-06-15T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
252011,Birch Road,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
252011,Birch Road,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
252011,Birch Road,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
252011,Birch Road,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
252011,Birch Road,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
252011,Birch Road,2023-06-15T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
252011,Birch Road,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
252011,Birch Road,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
252011,Birch Road,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
252011,Birch Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
252011,Birch Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.62
252011,Birch Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
252011,Birch Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
252011,Birch Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.28
252011,Birch Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
252011,Birch Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
252011,Birch Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
252011,Birch Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.1
252011,Birch Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
252011,Birch Road,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,34.5
252011,Birch Road,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252011,Birch Road,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
252011,Birch Road,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252011,Birch Road,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
252011,Birch Road,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252011,Birch Road,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
252011,Birch Road,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
252011,Birch Road,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.78
252011,Birch Road,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.51
252011,Birch Road,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.35
252011,Birch Road,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
252011,Birch Road,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
252011,Birch Road,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
252011,Birch Road,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
252011,Birch Road,2023-06-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252011,Birch Road,2023-06-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
252011,Birch Road,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
252011,Birch Road,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
252011,Birch Road,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
252011,Birch Road,2023-06-15T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
252011,Birch Road,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
252011,Birch Road,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
252011,Birch Road,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
252011,Birch Road,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
252011,Birch Road,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
252011,Birch Road,2023-06-15T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
252011,Birch Road,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
252011,Birch Road,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
252011,Birch Road,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
252011,Birch Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
252011,Birch Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.14
252011,Birch Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
252011,Birch Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.21
252011,Birch Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.84
252011,Birch Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
252011,Birch Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
252011,Birch Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
252011,Birch Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.7
252011,Birch Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
252011,Birch Road,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,34.3
252011,Birch Road,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252011,Birch Road,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
252011,Birch Road,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252011,Birch Road,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
252011,Birch Road,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252011,Birch Road,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
252011,Birch Road,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
252011,Birch Road,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.62
252011,Birch Road,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.44
252011,Birch Road,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.31
252011,Birch Road,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
252011,Birch Road,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
252011,Birch Road,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
252011,Birch Road,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
252011,Birch Road,2023-06-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
252011,Birch Road,2023-06-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
252011,Birch Road,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
252011,Birch Road,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
252011,Birch Road,2023-06-15T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
252011,Birch Road,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
252011,Birch Road,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
252011,Birch Road,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
252011,Birch Road,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
252011,Birch Road,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
252011,Birch Road,2023-06-15T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
252011,Birch Road,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
252011,Birch Road,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
252011,Birch Road,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
252011,Birch Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
252011,Birch Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.37
252011,Birch Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
252011,Birch Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.16
252011,Birch Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.66
252011,Birch Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
252011,Birch Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
252011,Birch Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
252011,Birch Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.1
252011,Birch Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
252011,Birch Road,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,34.2
252011,Birch Road,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
252011,Birch Road,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
252011,Birch Road,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252011,Birch Road,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
252011,Birch Road,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252011,Birch Road,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
252011,Birch Road,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
252011,Birch Road,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.41
252011,Birch Road,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.5
252011,Birch Road,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.41
252011,Birch Road,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
252011,Birch Road,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
252011,Birch Road,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
252011,Birch Road,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
252011,Birch Road,2023-06-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252011,Birch Road,2023-06-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
252011,Birch Road,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
252011,Birch Road,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
252011,Birch Road,2023-06-15T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
252011,Birch Road,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
252011,Birch Road,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
252011,Birch Road,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
252011,Birch Road,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
252011,Birch Road,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
252011,Birch Road,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
252011,Birch Road,2023-06-15T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
252011,Birch Road,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
252011,Birch Road,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
252011,Birch Road,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
252011,Birch Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
252011,Birch Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.13
252011,Birch Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
252011,Birch Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
252011,Birch Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.0
252011,Birch Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
252011,Birch Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
252011,Birch Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
252011,Birch Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.3
252011,Birch Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
252011,Birch Road,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,34.0
252011,Birch Road,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
252011,Birch Road,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
252011,Birch Road,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252011,Birch Road,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
252011,Birch Road,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
252011,Birch Road,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
252011,Birch Road,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
252011,Birch Road,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
252011,Birch Road,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
252011,Birch Road,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.25
252011,Birch Road,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.3
252011,Birch Road,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.85
252011,Birch Road,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
252011,Birch Road,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
252011,Birch Road,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
252011,Birch Road,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
252011,Birch Road,2023-06-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.14
252011,Birch Road,2023-06-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
252011,Birch Road,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
252011,Birch Road,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
252011,Birch Road,2023-06-15T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
252011,Birch Road,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
252011,Birch Road,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
252011,Birch Road,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
252011,Birch Road,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
252011,Birch Road,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
252011,Birch Road,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
252011,Birch Road,2023-06-15T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
252011,Birch Road,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
252011,Birch Road,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
252011,Birch Road,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
252011,Birch Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
252011,Birch Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.36
252011,Birch Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
252011,Birch Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.33
252011,Birch Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.3
252011,Birch Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
252011,Birch Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
252011,Birch Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
252011,Birch Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.9
252011,Birch Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
252011,Birch Road,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,33.8
252011,Birch Road,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
252011,Birch Road,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
252011,Birch Road,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252011,Birch Road,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
252011,Birch Road,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252011,Birch Road,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
252011,Birch Road,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
252011,Birch Road,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
252011,Birch Road,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
252011,Birch Road,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.02
252011,Birch Road,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.78
252011,Birch Road,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.54
252011,Birch Road,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
252011,Birch Road,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
252011,Birch Road,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
252011,Birch Road,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
252011,Birch Road,2023-06-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.16
252011,Birch Road,2023-06-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
252011,Birch Road,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
252011,Birch Road,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
252011,Birch Road,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
252011,Birch Road,2023-06-15T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
252011,Birch Road,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
252011,Birch Road,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
252011,Birch Road,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
252011,Birch Road,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
252011,Birch Road,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
252011,Birch Road,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
252011,Birch Road,2023-06-15T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
252011,Birch Road,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
252011,Birch Road,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
252011,Birch Road,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
252011,Birch Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
252011,Birch Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.9
252011,Birch Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
252011,Birch Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.83
252011,Birch Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.69
252011,Birch Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
252011,Birch Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
252011,Birch Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
252011,Birch Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.7
252011,Birch Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
252011,Birch Road,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,33.7
252011,Birch Road,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
252011,Birch Road,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
252011,Birch Road,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
252011,Birch Road,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
252011,Birch Road,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
252011,Birch Road,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
252011,Birch Road,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.49
252011,Birch Road,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
252011,Birch Road,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.11
252011,Birch Road,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.54
252011,Birch Road,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.31
252011,Birch Road,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
252011,Birch Road,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
252011,Birch Road,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
252011,Birch Road,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
252011,Birch Road,2023-06-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252011,Birch Road,2023-06-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
252011,Birch Road,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
252011,Birch Road,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
252011,Birch Road,2023-06-15T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
252011,Birch Road,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
252011,Birch Road,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
252011,Birch Road,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
252011,Birch Road,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
252011,Birch Road,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
252011,Birch Road,2023-06-15T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
252011,Birch Road,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
252011,Birch Road,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
252011,Birch Road,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
252011,Birch Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
252011,Birch Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.15
252011,Birch Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
252011,Birch Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.23
252011,Birch Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.11
252011,Birch Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
252011,Birch Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
252011,Birch Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.8
252011,Birch Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
252011,Birch Road,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,33.5
252011,Birch Road,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
252011,Birch Road,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
252011,Birch Road,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
252011,Birch Road,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
252011,Birch Road,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
252011,Birch Road,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
252011,Birch Road,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
252011,Birch Road,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
252011,Birch Road,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.79
252011,Birch Road,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.21
252011,Birch Road,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.62
252011,Birch Road,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
252011,Birch Road,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
252011,Birch Road,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
252011,Birch Road,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
252011,Birch Road,2023-06-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
252011,Birch Road,2023-06-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
252011,Birch Road,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
252011,Birch Road,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
252011,Birch Road,2023-06-15T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
252011,Birch Road,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
252011,Birch Road,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
252011,Birch Road,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
252011,Birch Road,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
252011,Birch Road,2023-06-15T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
252011,Birch Road,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
252011,Birch Road,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
252011,Birch Road,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
252011,Birch Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
252011,Birch Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.16
252011,Birch Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
252011,Birch Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
252011,Birch Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.57
252011,Birch Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
252011,Birch Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
252011,Birch Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
252011,Birch Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.7
252011,Birch Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
252011,Birch Road,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,33.3
252011,Birch Road,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
252011,Birch Road,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
252011,Birch Road,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252011,Birch Road,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
252011,Birch Road,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252011,Birch Road,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
252011,Birch Road,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
252011,Birch Road,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
252011,Birch Road,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
252011,Birch Road,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.33
252011,Birch Road,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.63
252011,Birch Road,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.42
252011,Birch Road,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
252011,Birch Road,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
252011,Birch Road,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
252011,Birch Road,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
252011,Birch Road,2023-06-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252011,Birch Road,2023-06-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
252011,Birch Road,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
252011,Birch Road,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
252011,Birch Road,2023-06-15T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
252011,Birch Road,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
252011,Birch Road,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
252011,Birch Road,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
252011,Birch Road,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
252011,Birch Road,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
252011,Birch Road,2023-06-15T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
252011,Birch Road,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
252011,Birch Road,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
252011,Birch Road,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
252011,Birch Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
252011,Birch Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.92
252011,Birch Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
252011,Birch Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.39
252011,Birch Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.49
252011,Birch Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
252011,Birch Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
252011,Birch Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
252011,Birch Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.5
252011,Birch Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
252011,Birch Road,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,33.1
252011,Birch Road,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
252011,Birch Road,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
252011,Birch Road,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252011,Birch Road,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
252011,Birch Road,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
252011,Birch Road,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
252011,Birch Road,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
252011,Birch Road,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
252011,Birch Road,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
252011,Birch Road,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.97
252011,Birch Road,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.59
252011,Birch Road,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.26
252011,Birch Road,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
252011,Birch Road,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
252011,Birch Road,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
252011,Birch Road,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
252011,Birch Road,2023-06-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
252011,Birch Road,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
252011,Birch Road,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
252011,Birch Road,2023-06-15T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
252011,Birch Road,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
252011,Birch Road,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
252011,Birch Road,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
252011,Birch Road,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
252011,Birch Road,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
252011,Birch Road,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
252011,Birch Road,2023-06-15T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
252011,Birch Road,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
252011,Birch Road,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
252011,Birch Road,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
252011,Birch Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.8
252011,Birch Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
252011,Birch Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
252011,Birch Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.11
252011,Birch Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.53
252011,Birch Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
252011,Birch Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
252011,Birch Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
252011,Birch Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.3
252011,Birch Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
252011,Birch Road,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,32.9
252011,Birch Road,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
252011,Birch Road,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
252011,Birch Road,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252011,Birch Road,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
252011,Birch Road,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
252011,Birch Road,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
252011,Birch Road,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
252011,Birch Road,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
