Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
252011,Birch Road,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.85
252011,Birch Road,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.56
252011,Birch Road,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.1
252011,Birch Road,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
252011,Birch Road,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
252011,Birch Road,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
252011,Birch Road,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
252011,Birch Road,2023-06-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
252011,Birch Road,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
252011,Birch Road,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
252011,Birch Road,2023-06-15T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
252011,Birch Road,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
252011,Birch Road,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
252011,Birch Road,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
252011,Birch Road,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
252011,Birch Road,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
252011,Birch Road,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
252011,Birch Road,2023-06-15T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
252011,Birch Road,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
252011,Birch Road,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
252011,Birch Road,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
252011,Birch Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.79
252011,Birch Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.54
252011,Birch Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
252011,Birch Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
252011,Birch Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.4
252011,Birch Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.5
252011,Birch Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
252011,Birch Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
252011,Birch Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.6
252011,Birch Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
252011,Birch Road,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,32.7
252011,Birch Road,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
252011,Birch Road,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
252011,Birch Road,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252011,Birch Road,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
252011,Birch Road,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252011,Birch Road,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
252011,Birch Road,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
252011,Birch Road,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
252011,Birch Road,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.25
252011,Birch Road,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.72
252011,Birch Road,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.7
252011,Birch Road,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
252011,Birch Road,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
252011,Birch Road,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
252011,Birch Road,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
252011,Birch Road,2023-06-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
252011,Birch Road,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
252011,Birch Road,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
252011,Birch Road,2023-06-15T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
252011,Birch Road,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
252011,Birch Road,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
252011,Birch Road,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
252011,Birch Road,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
252011,Birch Road,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
252011,Birch Road,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
252011,Birch Road,2023-06-15T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
252011,Birch Road,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
252011,Birch Road,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
252011,Birch Road,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
252011,Birch Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.79
252011,Birch Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.69
252011,Birch Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
252011,Birch Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
252011,Birch Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.7
252011,Birch Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.64
252011,Birch Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
252011,Birch Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
252011,Birch Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.0
252011,Birch Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
252011,Birch Road,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,32.5
252011,Birch Road,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
252011,Birch Road,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
252011,Birch Road,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252011,Birch Road,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
252011,Birch Road,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252011,Birch Road,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
252011,Birch Road,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
252011,Birch Road,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
252011,Birch Road,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
252011,Birch Road,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.46
252011,Birch Road,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
252011,Birch Road,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
252011,Birch Road,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
252011,Birch Road,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
252011,Birch Road,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
252011,Birch Road,2023-06-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-06-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
252011,Birch Road,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
252011,Birch Road,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
252011,Birch Road,2023-06-15T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
252011,Birch Road,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
252011,Birch Road,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
252011,Birch Road,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
252011,Birch Road,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
252011,Birch Road,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
252011,Birch Road,2023-06-15T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
252011,Birch Road,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
252011,Birch Road,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
252011,Birch Road,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
252011,Birch Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.06
252011,Birch Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.05
252011,Birch Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
252011,Birch Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
252011,Birch Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.13
252011,Birch Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.77
252011,Birch Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
252011,Birch Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
252011,Birch Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.1
252011,Birch Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
252011,Birch Road,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,32.3
252011,Birch Road,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
252011,Birch Road,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
252011,Birch Road,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252011,Birch Road,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
252011,Birch Road,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
252011,Birch Road,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
252011,Birch Road,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
252011,Birch Road,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
252011,Birch Road,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
252011,Birch Road,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.96
252011,Birch Road,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.33
252011,Birch Road,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.13
252011,Birch Road,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
252011,Birch Road,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
252011,Birch Road,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
252011,Birch Road,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
252011,Birch Road,2023-06-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
252011,Birch Road,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
252011,Birch Road,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
252011,Birch Road,2023-06-15T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
252011,Birch Road,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
252011,Birch Road,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
252011,Birch Road,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
252011,Birch Road,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
252011,Birch Road,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
252011,Birch Road,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
252011,Birch Road,2023-06-15T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
252011,Birch Road,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
252011,Birch Road,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
252011,Birch Road,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
252011,Birch Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.12
252011,Birch Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.96
252011,Birch Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
252011,Birch Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
252011,Birch Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.51
252011,Birch Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
252011,Birch Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
252011,Birch Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
252011,Birch Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.9
252011,Birch Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
252011,Birch Road,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,32.1
252011,Birch Road,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
252011,Birch Road,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
252011,Birch Road,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252011,Birch Road,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
252011,Birch Road,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252011,Birch Road,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
252011,Birch Road,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
252011,Birch Road,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
252011,Birch Road,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.01
252011,Birch Road,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.9
252011,Birch Road,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.46
252011,Birch Road,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
252011,Birch Road,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
252011,Birch Road,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
252011,Birch Road,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
252011,Birch Road,2023-06-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
252011,Birch Road,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
252011,Birch Road,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
252011,Birch Road,2023-06-15T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
252011,Birch Road,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
252011,Birch Road,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
252011,Birch Road,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
252011,Birch Road,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
252011,Birch Road,2023-06-15T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
252011,Birch Road,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
252011,Birch Road,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
252011,Birch Road,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
252011,Birch Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.97
252011,Birch Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.44
252011,Birch Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
252011,Birch Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.72
252011,Birch Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.59
252011,Birch Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
252011,Birch Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
252011,Birch Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.2
252011,Birch Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.4
252011,Birch Road,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,31.9
252011,Birch Road,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
252011,Birch Road,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
252011,Birch Road,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252011,Birch Road,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
252011,Birch Road,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252011,Birch Road,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
252011,Birch Road,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
252011,Birch Road,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
252011,Birch Road,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.48
252011,Birch Road,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.36
252011,Birch Road,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.8
252011,Birch Road,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
252011,Birch Road,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
252011,Birch Road,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
252011,Birch Road,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
252011,Birch Road,2023-06-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
252011,Birch Road,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
252011,Birch Road,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
252011,Birch Road,2023-06-15T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
252011,Birch Road,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
252011,Birch Road,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
252011,Birch Road,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
252011,Birch Road,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
252011,Birch Road,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
252011,Birch Road,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
252011,Birch Road,2023-06-15T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
252011,Birch Road,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
252011,Birch Road,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
252011,Birch Road,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
252011,Birch Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
252011,Birch Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
252011,Birch Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
252011,Birch Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.41
252011,Birch Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.39
252011,Birch Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.36
252011,Birch Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
252011,Birch Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
252011,Birch Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.3
252011,Birch Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
252011,Birch Road,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,31.7
252011,Birch Road,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
252011,Birch Road,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
252011,Birch Road,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252011,Birch Road,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
252011,Birch Road,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252011,Birch Road,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
252011,Birch Road,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
252011,Birch Road,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
252011,Birch Road,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
252011,Birch Road,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.42
252011,Birch Road,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.96
252011,Birch Road,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
252011,Birch Road,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
252011,Birch Road,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
252011,Birch Road,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
252011,Birch Road,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
252011,Birch Road,2023-06-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
252011,Birch Road,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
252011,Birch Road,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
252011,Birch Road,2023-06-15T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
252011,Birch Road,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
252011,Birch Road,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
252011,Birch Road,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
252011,Birch Road,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
252011,Birch Road,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
252011,Birch Road,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
252011,Birch Road,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
252011,Birch Road,2023-06-15T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
252011,Birch Road,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
252011,Birch Road,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
252011,Birch Road,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
252011,Birch Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
252011,Birch Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.76
252011,Birch Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
252011,Birch Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
252011,Birch Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.85
252011,Birch Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.7
252011,Birch Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
252011,Birch Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
252011,Birch Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.4
252011,Birch Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
252011,Birch Road,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,31.5
252011,Birch Road,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
252011,Birch Road,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
252011,Birch Road,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252011,Birch Road,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
252011,Birch Road,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252011,Birch Road,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
252011,Birch Road,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
252011,Birch Road,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
252011,Birch Road,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.74
252011,Birch Road,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.64
252011,Birch Road,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.86
252011,Birch Road,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
252011,Birch Road,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
252011,Birch Road,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
252011,Birch Road,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
252011,Birch Road,2023-06-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
252011,Birch Road,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
252011,Birch Road,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
252011,Birch Road,2023-06-15T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
252011,Birch Road,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
252011,Birch Road,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
252011,Birch Road,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
252011,Birch Road,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
252011,Birch Road,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
252011,Birch Road,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
252011,Birch Road,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
252011,Birch Road,2023-06-15T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
252011,Birch Road,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
252011,Birch Road,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
252011,Birch Road,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
252011,Birch Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
252011,Birch Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.42
252011,Birch Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
252011,Birch Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
252011,Birch Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.98
252011,Birch Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.26
252011,Birch Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
252011,Birch Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
252011,Birch Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.5
252011,Birch Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
252011,Birch Road,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,31.3
252011,Birch Road,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
252011,Birch Road,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
252011,Birch Road,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252011,Birch Road,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
252011,Birch Road,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252011,Birch Road,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
252011,Birch Road,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
252011,Birch Road,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.31
252011,Birch Road,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.49
252011,Birch Road,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.41
252011,Birch Road,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
252011,Birch Road,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
252011,Birch Road,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
252011,Birch Road,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
252011,Birch Road,2023-06-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
252011,Birch Road,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
252011,Birch Road,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
252011,Birch Road,2023-06-15T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
252011,Birch Road,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
252011,Birch Road,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
252011,Birch Road,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
252011,Birch Road,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
252011,Birch Road,2023-06-15T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
252011,Birch Road,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
252011,Birch Road,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
252011,Birch Road,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
252011,Birch Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
252011,Birch Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
252011,Birch Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
252011,Birch Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
252011,Birch Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.34
252011,Birch Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
252011,Birch Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
252011,Birch Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
252011,Birch Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.4
252011,Birch Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
252011,Birch Road,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,31.2
252011,Birch Road,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
252011,Birch Road,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
252011,Birch Road,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252011,Birch Road,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
252011,Birch Road,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252011,Birch Road,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
252011,Birch Road,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
252011,Birch Road,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.86
252011,Birch Road,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.58
252011,Birch Road,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.77
252011,Birch Road,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
252011,Birch Road,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
252011,Birch Road,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
252011,Birch Road,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
252011,Birch Road,2023-06-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
252011,Birch Road,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
252011,Birch Road,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
252011,Birch Road,2023-06-15T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
252011,Birch Road,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
252011,Birch Road,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
252011,Birch Road,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
252011,Birch Road,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
252011,Birch Road,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
252011,Birch Road,2023-06-15T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
252011,Birch Road,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
252011,Birch Road,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
252011,Birch Road,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
252011,Birch Road,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
252011,Birch Road,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.45
252011,Birch Road,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
252011,Birch Road,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
252011,Birch Road,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.56
252011,Birch Road,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.02
252011,Birch Road,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
252011,Birch Road,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
252011,Birch Road,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.4
252011,Birch Road,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
252011,Birch Road,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,31.0
252011,Birch Road,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252011,Birch Road,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
252011,Birch Road,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252011,Birch Road,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
252011,Birch Road,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252011,Birch Road,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
252011,Birch Road,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
252011,Birch Road,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
252011,Birch Road,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
