Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.44
252011,Birch Road,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.6
252011,Birch Road,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.89
252011,Birch Road,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
252011,Birch Road,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
252011,Birch Road,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
252011,Birch Road,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
252011,Birch Road,2023-06-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
252011,Birch Road,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
252011,Birch Road,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
252011,Birch Road,2023-06-15T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
252011,Birch Road,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
252011,Birch Road,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
252011,Birch Road,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
252011,Birch Road,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
252011,Birch Road,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
252011,Birch Road,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
252011,Birch Road,2023-06-15T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
252011,Birch Road,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
252011,Birch Road,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
252011,Birch Road,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
252011,Birch Road,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
252011,Birch Road,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
252011,Birch Road,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
252011,Birch Road,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
252011,Birch Road,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.12
252011,Birch Road,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.71
252011,Birch Road,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
252011,Birch Road,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
252011,Birch Road,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.5
252011,Birch Road,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
252011,Birch Road,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,30.8
252011,Birch Road,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
252011,Birch Road,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252011,Birch Road,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
252011,Birch Road,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252011,Birch Road,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
252011,Birch Road,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
252011,Birch Road,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
252011,Birch Road,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.03
252011,Birch Road,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.39
252011,Birch Road,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.48
252011,Birch Road,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
252011,Birch Road,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
252011,Birch Road,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
252011,Birch Road,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
252011,Birch Road,2023-06-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
252011,Birch Road,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
252011,Birch Road,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
252011,Birch Road,2023-06-15T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
252011,Birch Road,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
252011,Birch Road,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
252011,Birch Road,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
252011,Birch Road,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
252011,Birch Road,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
252011,Birch Road,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
252011,Birch Road,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
252011,Birch Road,2023-06-15T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
252011,Birch Road,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
252011,Birch Road,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
252011,Birch Road,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
252011,Birch Road,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
252011,Birch Road,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.7
252011,Birch Road,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
252011,Birch Road,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.97
252011,Birch Road,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
252011,Birch Road,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
252011,Birch Road,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
252011,Birch Road,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
252011,Birch Road,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
252011,Birch Road,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,30.7
252011,Birch Road,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252011,Birch Road,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
252011,Birch Road,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252011,Birch Road,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
252011,Birch Road,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252011,Birch Road,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
252011,Birch Road,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
252011,Birch Road,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
252011,Birch Road,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.82
252011,Birch Road,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.88
252011,Birch Road,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.2
252011,Birch Road,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
252011,Birch Road,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
252011,Birch Road,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
252011,Birch Road,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
252011,Birch Road,2023-06-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
252011,Birch Road,2023-06-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
252011,Birch Road,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
252011,Birch Road,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
252011,Birch Road,2023-06-15T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
252011,Birch Road,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
252011,Birch Road,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
252011,Birch Road,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
252011,Birch Road,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
252011,Birch Road,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
252011,Birch Road,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
252011,Birch Road,2023-06-15T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
252011,Birch Road,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
252011,Birch Road,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
252011,Birch Road,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
252011,Birch Road,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.54
252011,Birch Road,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
252011,Birch Road,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
252011,Birch Road,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
252011,Birch Road,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.91
252011,Birch Road,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
252011,Birch Road,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
252011,Birch Road,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
252011,Birch Road,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.7
252011,Birch Road,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
252011,Birch Road,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,30.5
252011,Birch Road,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
252011,Birch Road,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
252011,Birch Road,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252011,Birch Road,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
252011,Birch Road,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252011,Birch Road,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
252011,Birch Road,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
252011,Birch Road,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
252011,Birch Road,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.99
252011,Birch Road,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.38
252011,Birch Road,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.63
252011,Birch Road,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
252011,Birch Road,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
252011,Birch Road,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
252011,Birch Road,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
252011,Birch Road,2023-06-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.16
252011,Birch Road,2023-06-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
252011,Birch Road,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
252011,Birch Road,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
252011,Birch Road,2023-06-15T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
252011,Birch Road,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
252011,Birch Road,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
252011,Birch Road,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
252011,Birch Road,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
252011,Birch Road,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
252011,Birch Road,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
252011,Birch Road,2023-06-15T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
252011,Birch Road,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
252011,Birch Road,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
252011,Birch Road,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
252011,Birch Road,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.13
252011,Birch Road,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.26
252011,Birch Road,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
252011,Birch Road,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
252011,Birch Road,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.83
252011,Birch Road,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.64
252011,Birch Road,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
252011,Birch Road,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
252011,Birch Road,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.7
252011,Birch Road,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
252011,Birch Road,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,30.4
252011,Birch Road,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
252011,Birch Road,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
252011,Birch Road,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252011,Birch Road,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
252011,Birch Road,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252011,Birch Road,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
252011,Birch Road,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
252011,Birch Road,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
252011,Birch Road,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.94
252011,Birch Road,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.33
252011,Birch Road,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.73
252011,Birch Road,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
252011,Birch Road,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
252011,Birch Road,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
252011,Birch Road,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
252011,Birch Road,2023-06-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.19
252011,Birch Road,2023-06-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
252011,Birch Road,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
252011,Birch Road,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
252011,Birch Road,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
252011,Birch Road,2023-06-15T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
252011,Birch Road,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
252011,Birch Road,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
252011,Birch Road,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
252011,Birch Road,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
252011,Birch Road,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
252011,Birch Road,2023-06-15T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
252011,Birch Road,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
252011,Birch Road,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
252011,Birch Road,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
252011,Birch Road,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.32
252011,Birch Road,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.76
252011,Birch Road,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
252011,Birch Road,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.7
252011,Birch Road,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.97
252011,Birch Road,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.3
252011,Birch Road,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
252011,Birch Road,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
252011,Birch Road,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.7
252011,Birch Road,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
252011,Birch Road,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,30.3
252011,Birch Road,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
252011,Birch Road,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
252011,Birch Road,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252011,Birch Road,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
252011,Birch Road,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
252011,Birch Road,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
252011,Birch Road,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
252011,Birch Road,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
252011,Birch Road,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
252011,Birch Road,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.08
252011,Birch Road,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.75
252011,Birch Road,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.13
252011,Birch Road,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
252011,Birch Road,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
252011,Birch Road,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
252011,Birch Road,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
252011,Birch Road,2023-06-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.21
252011,Birch Road,2023-06-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
252011,Birch Road,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
252011,Birch Road,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
252011,Birch Road,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
252011,Birch Road,2023-06-15T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
252011,Birch Road,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
252011,Birch Road,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
252011,Birch Road,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
252011,Birch Road,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
252011,Birch Road,2023-06-15T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
252011,Birch Road,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
252011,Birch Road,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
252011,Birch Road,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
252011,Birch Road,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.44
252011,Birch Road,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
252011,Birch Road,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
252011,Birch Road,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
252011,Birch Road,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.65
252011,Birch Road,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
252011,Birch Road,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
252011,Birch Road,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
252011,Birch Road,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
252011,Birch Road,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
252011,Birch Road,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,30.2
252011,Birch Road,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
252011,Birch Road,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
252011,Birch Road,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252011,Birch Road,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
252011,Birch Road,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252011,Birch Road,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
252011,Birch Road,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
252011,Birch Road,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
252011,Birch Road,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
252011,Birch Road,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.45
252011,Birch Road,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.54
252011,Birch Road,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.07
252011,Birch Road,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
252011,Birch Road,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
252011,Birch Road,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
252011,Birch Road,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
252011,Birch Road,2023-06-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
252011,Birch Road,2023-06-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
252011,Birch Road,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
252011,Birch Road,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
252011,Birch Road,2023-06-15T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
252011,Birch Road,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
252011,Birch Road,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
252011,Birch Road,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
252011,Birch Road,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
252011,Birch Road,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
252011,Birch Road,2023-06-15T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
252011,Birch Road,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
252011,Birch Road,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
252011,Birch Road,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
252011,Birch Road,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.37
252011,Birch Road,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
252011,Birch Road,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
252011,Birch Road,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
252011,Birch Road,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.43
252011,Birch Road,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.66
252011,Birch Road,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
252011,Birch Road,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
252011,Birch Road,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.5
252011,Birch Road,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
252011,Birch Road,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,30.1
252011,Birch Road,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
252011,Birch Road,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
252011,Birch Road,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252011,Birch Road,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
252011,Birch Road,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252011,Birch Road,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
252011,Birch Road,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
252011,Birch Road,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
252011,Birch Road,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
252011,Birch Road,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.57
252011,Birch Road,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.38
252011,Birch Road,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.23
252011,Birch Road,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
252011,Birch Road,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
252011,Birch Road,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
252011,Birch Road,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
252011,Birch Road,2023-06-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
252011,Birch Road,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
252011,Birch Road,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
252011,Birch Road,2023-06-15T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
252011,Birch Road,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
252011,Birch Road,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
252011,Birch Road,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
252011,Birch Road,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
252011,Birch Road,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
252011,Birch Road,2023-06-15T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
252011,Birch Road,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
252011,Birch Road,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
252011,Birch Road,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
252011,Birch Road,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.65
252011,Birch Road,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
252011,Birch Road,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
252011,Birch Road,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
252011,Birch Road,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.94
252011,Birch Road,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
252011,Birch Road,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
252011,Birch Road,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
252011,Birch Road,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
252011,Birch Road,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
252011,Birch Road,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,30.0
252011,Birch Road,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
252011,Birch Road,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
252011,Birch Road,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252011,Birch Road,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
252011,Birch Road,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252011,Birch Road,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
252011,Birch Road,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
252011,Birch Road,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
252011,Birch Road,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.72
252011,Birch Road,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.8
252011,Birch Road,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.89
252011,Birch Road,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
252011,Birch Road,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
252011,Birch Road,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
252011,Birch Road,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
252011,Birch Road,2023-06-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.16
252011,Birch Road,2023-06-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
252011,Birch Road,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
252011,Birch Road,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
252011,Birch Road,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
252011,Birch Road,2023-06-15T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
252011,Birch Road,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
252011,Birch Road,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
252011,Birch Road,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
252011,Birch Road,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
252011,Birch Road,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
252011,Birch Road,2023-06-15T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
252011,Birch Road,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
252011,Birch Road,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
252011,Birch Road,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
252011,Birch Road,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.94
252011,Birch Road,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.81
252011,Birch Road,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
252011,Birch Road,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
252011,Birch Road,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.95
252011,Birch Road,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.65
252011,Birch Road,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
252011,Birch Road,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
252011,Birch Road,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.5
252011,Birch Road,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
252011,Birch Road,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,29.9
252011,Birch Road,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252011,Birch Road,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
252011,Birch Road,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252011,Birch Road,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
252011,Birch Road,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252011,Birch Road,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
252011,Birch Road,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
252011,Birch Road,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
252011,Birch Road,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.04
252011,Birch Road,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.03
252011,Birch Road,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.62
252011,Birch Road,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
252011,Birch Road,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
252011,Birch Road,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
252011,Birch Road,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
252011,Birch Road,2023-06-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
252011,Birch Road,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
252011,Birch Road,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
252011,Birch Road,2023-06-15T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
252011,Birch Road,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
252011,Birch Road,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
252011,Birch Road,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
252011,Birch Road,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
252011,Birch Road,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
252011,Birch Road,2023-06-15T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
252011,Birch Road,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
252011,Birch Road,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
252011,Birch Road,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
252011,Birch Road,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
252011,Birch Road,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.3
252011,Birch Road,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
252011,Birch Road,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.25
252011,Birch Road,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.89
252011,Birch Road,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
252011,Birch Road,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
252011,Birch Road,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.4
252011,Birch Road,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
252011,Birch Road,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,29.8
252011,Birch Road,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
252011,Birch Road,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
252011,Birch Road,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252011,Birch Road,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
252011,Birch Road,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252011,Birch Road,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
252011,Birch Road,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
252011,Birch Road,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
252011,Birch Road,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
252011,Birch Road,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.9
