Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.89
252011,Birch Road,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.94
252011,Birch Road,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
252011,Birch Road,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
252011,Birch Road,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
252011,Birch Road,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
252011,Birch Road,2023-06-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
252011,Birch Road,2023-06-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
252011,Birch Road,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
252011,Birch Road,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
252011,Birch Road,2023-06-15T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
252011,Birch Road,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
252011,Birch Road,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
252011,Birch Road,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.01
252011,Birch Road,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
252011,Birch Road,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
252011,Birch Road,2023-06-15T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
252011,Birch Road,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
252011,Birch Road,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
252011,Birch Road,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
252011,Birch Road,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.77
252011,Birch Road,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.32
252011,Birch Road,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
252011,Birch Road,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.72
252011,Birch Road,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
252011,Birch Road,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
252011,Birch Road,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
252011,Birch Road,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.9
252011,Birch Road,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
252011,Birch Road,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,29.7
252011,Birch Road,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
252011,Birch Road,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
252011,Birch Road,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252011,Birch Road,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
252011,Birch Road,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252011,Birch Road,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
252011,Birch Road,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
252011,Birch Road,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
252011,Birch Road,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
252011,Birch Road,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.84
252011,Birch Road,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.47
252011,Birch Road,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.2
252011,Birch Road,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
252011,Birch Road,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
252011,Birch Road,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
252011,Birch Road,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
252011,Birch Road,2023-06-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
252011,Birch Road,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
252011,Birch Road,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
252011,Birch Road,2023-06-15T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
252011,Birch Road,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
252011,Birch Road,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
252011,Birch Road,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
252011,Birch Road,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
252011,Birch Road,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
252011,Birch Road,2023-06-15T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
252011,Birch Road,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
252011,Birch Road,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
252011,Birch Road,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
252011,Birch Road,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.97
252011,Birch Road,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.99
252011,Birch Road,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
252011,Birch Road,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.25
252011,Birch Road,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
252011,Birch Road,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
252011,Birch Road,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
252011,Birch Road,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.0
252011,Birch Road,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
252011,Birch Road,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,29.6
252011,Birch Road,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252011,Birch Road,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
252011,Birch Road,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252011,Birch Road,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
252011,Birch Road,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252011,Birch Road,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
252011,Birch Road,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
252011,Birch Road,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
252011,Birch Road,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.08
252011,Birch Road,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.49
252011,Birch Road,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.91
252011,Birch Road,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
252011,Birch Road,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
252011,Birch Road,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
252011,Birch Road,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
252011,Birch Road,2023-06-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
252011,Birch Road,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
252011,Birch Road,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
252011,Birch Road,2023-06-15T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
252011,Birch Road,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
252011,Birch Road,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
252011,Birch Road,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
252011,Birch Road,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
252011,Birch Road,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
252011,Birch Road,2023-06-15T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
252011,Birch Road,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
252011,Birch Road,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
252011,Birch Road,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
252011,Birch Road,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
252011,Birch Road,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.02
252011,Birch Road,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
252011,Birch Road,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.39
252011,Birch Road,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
252011,Birch Road,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
252011,Birch Road,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
252011,Birch Road,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
252011,Birch Road,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
252011,Birch Road,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,29.6
252011,Birch Road,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252011,Birch Road,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
252011,Birch Road,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252011,Birch Road,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
252011,Birch Road,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252011,Birch Road,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
252011,Birch Road,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
252011,Birch Road,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
252011,Birch Road,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.34
252011,Birch Road,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.69
252011,Birch Road,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.96
252011,Birch Road,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
252011,Birch Road,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
252011,Birch Road,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
252011,Birch Road,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
252011,Birch Road,2023-06-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-15T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-15T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-15T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-15T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-15T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
252011,Birch Road,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
252011,Birch Road,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
252011,Birch Road,2023-06-15T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
252011,Birch Road,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
252011,Birch Road,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
252011,Birch Road,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
252011,Birch Road,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
252011,Birch Road,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
252011,Birch Road,2023-06-15T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
252011,Birch Road,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
252011,Birch Road,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
252011,Birch Road,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
252011,Birch Road,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
252011,Birch Road,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.62
252011,Birch Road,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
252011,Birch Road,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.12
252011,Birch Road,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
252011,Birch Road,2023-06-15T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
252011,Birch Road,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
252011,Birch Road,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
252011,Birch Road,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
252011,Birch Road,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,29.6
252011,Birch Road,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
252011,Birch Road,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
252011,Birch Road,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252011,Birch Road,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
252011,Birch Road,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252011,Birch Road,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
252011,Birch Road,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
252011,Birch Road,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
252011,Birch Road,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.11
252011,Birch Road,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.69
252011,Birch Road,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.76
252011,Birch Road,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
252011,Birch Road,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
252011,Birch Road,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
252011,Birch Road,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
252011,Birch Road,2023-06-15T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-15T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-15T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-15T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-15T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-15T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-15T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-15T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
252011,Birch Road,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
252011,Birch Road,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
252011,Birch Road,2023-06-15T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
252011,Birch Road,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
252011,Birch Road,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
252011,Birch Road,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
252011,Birch Road,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
252011,Birch Road,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
252011,Birch Road,2023-06-15T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
252011,Birch Road,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
252011,Birch Road,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
252011,Birch Road,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
252011,Birch Road,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
252011,Birch Road,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.61
252011,Birch Road,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
252011,Birch Road,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.5
252011,Birch Road,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
252011,Birch Road,2023-06-15T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
252011,Birch Road,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
252011,Birch Road,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
252011,Birch Road,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
252011,Birch Road,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,29.5
252011,Birch Road,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
252011,Birch Road,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
252011,Birch Road,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252011,Birch Road,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
252011,Birch Road,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
252011,Birch Road,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
252011,Birch Road,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
252011,Birch Road,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.88
252011,Birch Road,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.06
252011,Birch Road,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.2
252011,Birch Road,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
252011,Birch Road,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
252011,Birch Road,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
252011,Birch Road,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
252011,Birch Road,2023-06-15T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-15T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-15T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-15T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-15T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-15T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-15T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
252011,Birch Road,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
252011,Birch Road,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
252011,Birch Road,2023-06-15T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
252011,Birch Road,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
252011,Birch Road,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
252011,Birch Road,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
252011,Birch Road,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
252011,Birch Road,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
252011,Birch Road,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
252011,Birch Road,2023-06-15T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
252011,Birch Road,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
252011,Birch Road,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
252011,Birch Road,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
252011,Birch Road,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
252011,Birch Road,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
252011,Birch Road,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
252011,Birch Road,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
252011,Birch Road,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.19
252011,Birch Road,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
252011,Birch Road,2023-06-15T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
252011,Birch Road,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
252011,Birch Road,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
252011,Birch Road,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
252011,Birch Road,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,29.5
252011,Birch Road,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252011,Birch Road,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
252011,Birch Road,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252011,Birch Road,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
252011,Birch Road,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252011,Birch Road,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
252011,Birch Road,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
252011,Birch Road,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
252011,Birch Road,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.25
252011,Birch Road,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.85
252011,Birch Road,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.6
252011,Birch Road,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
252011,Birch Road,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
252011,Birch Road,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
252011,Birch Road,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
252011,Birch Road,2023-06-15T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-15T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-15T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-15T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-15T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-15T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252011,Birch Road,2023-06-15T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-15T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
252011,Birch Road,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
252011,Birch Road,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
252011,Birch Road,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
252011,Birch Road,2023-06-15T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
252011,Birch Road,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
252011,Birch Road,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
252011,Birch Road,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
252011,Birch Road,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
252011,Birch Road,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
252011,Birch Road,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
252011,Birch Road,2023-06-15T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
252011,Birch Road,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
252011,Birch Road,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
252011,Birch Road,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
252011,Birch Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.52
252011,Birch Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
252011,Birch Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
252011,Birch Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
252011,Birch Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.35
252011,Birch Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.76
252011,Birch Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
252011,Birch Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
252011,Birch Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
252011,Birch Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
252011,Birch Road,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,29.4
252011,Birch Road,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252011,Birch Road,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
252011,Birch Road,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252011,Birch Road,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
252011,Birch Road,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252011,Birch Road,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
252011,Birch Road,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
252011,Birch Road,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
252011,Birch Road,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.5
252011,Birch Road,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.54
252011,Birch Road,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.64
252011,Birch Road,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
252011,Birch Road,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
252011,Birch Road,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
252011,Birch Road,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
252011,Birch Road,2023-06-15T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-15T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-15T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-15T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
252011,Birch Road,2023-06-15T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
252011,Birch Road,2023-06-15T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
252011,Birch Road,2023-06-15T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
252011,Birch Road,2023-06-15T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252011,Birch Road,2023-06-15T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252011,Birch Road,2023-06-15T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
252011,Birch Road,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
252011,Birch Road,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.34
252011,Birch Road,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
252011,Birch Road,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
252011,Birch Road,2023-06-15T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
252011,Birch Road,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
252011,Birch Road,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
252011,Birch Road,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
252011,Birch Road,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
252011,Birch Road,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
252011,Birch Road,2023-06-15T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
252011,Birch Road,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
252011,Birch Road,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
252011,Birch Road,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
252011,Birch Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.17
252011,Birch Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.77
252011,Birch Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.57
252011,Birch Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.45
252011,Birch Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.01
252011,Birch Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.05
252011,Birch Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
252011,Birch Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
252011,Birch Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.2
252011,Birch Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
252011,Birch Road,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,29.4
252011,Birch Road,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252011,Birch Road,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
252011,Birch Road,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252011,Birch Road,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
252011,Birch Road,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252011,Birch Road,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
252011,Birch Road,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
252011,Birch Road,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.01
252011,Birch Road,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
252011,Birch Road,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.96
252011,Birch Road,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.51
252011,Birch Road,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.08
252011,Birch Road,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
252011,Birch Road,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
252011,Birch Road,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
252011,Birch Road,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
252011,Birch Road,2023-06-15T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-15T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-15T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-15T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-15T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-15T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-15T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-15T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
252011,Birch Road,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
252011,Birch Road,2023-06-15T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
252011,Birch Road,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
252011,Birch Road,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
252011,Birch Road,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
252011,Birch Road,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
252011,Birch Road,2023-06-15T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
252011,Birch Road,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
252011,Birch Road,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
252011,Birch Road,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
252011,Birch Road,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.25
252011,Birch Road,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
252011,Birch Road,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
252011,Birch Road,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
252011,Birch Road,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.62
252011,Birch Road,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
252011,Birch Road,2023-06-15T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
252011,Birch Road,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
252011,Birch Road,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
252011,Birch Road,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
252011,Birch Road,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,29.5
252011,Birch Road,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
252011,Birch Road,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
252011,Birch Road,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252011,Birch Road,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
252011,Birch Road,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252011,Birch Road,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
252011,Birch Road,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
252011,Birch Road,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
252011,Birch Road,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.24
252011,Birch Road,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.27
252011,Birch Road,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.85
252011,Birch Road,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,19.9
252011,Birch Road,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
252011,Birch Road,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
252011,Birch Road,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
252011,Birch Road,2023-06-15T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-15T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-15T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-15T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-15T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-15T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
252011,Birch Road,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
252011,Birch Road,2023-06-15T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
252011,Birch Road,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
252011,Birch Road,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
252011,Birch Road,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
252011,Birch Road,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
252011,Birch Road,2023-06-15T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
252011,Birch Road,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
252011,Birch Road,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
252011,Birch Road,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
252011,Birch Road,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.4
252011,Birch Road,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.65
252011,Birch Road,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
252011,Birch Road,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.42
252011,Birch Road,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.56
252011,Birch Road,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
252011,Birch Road,2023-06-15T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
252011,Birch Road,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
252011,Birch Road,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
252011,Birch Road,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
252011,Birch Road,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,29.5
252011,Birch Road,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252011,Birch Road,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
252011,Birch Road,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252011,Birch Road,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
252011,Birch Road,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252011,Birch Road,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
252011,Birch Road,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
252011,Birch Road,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
252011,Birch Road,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.2
252011,Birch Road,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.82
