Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
252011,Birch Road,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
252011,Birch Road,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
252011,Birch Road,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
252011,Birch Road,2023-06-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
252011,Birch Road,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
252011,Birch Road,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
252011,Birch Road,2023-06-15T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
252011,Birch Road,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
252011,Birch Road,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
252011,Birch Road,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
252011,Birch Road,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
252011,Birch Road,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
252011,Birch Road,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
252011,Birch Road,2023-06-15T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
252011,Birch Road,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
252011,Birch Road,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
252011,Birch Road,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
252011,Birch Road,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
252011,Birch Road,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.5
252011,Birch Road,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
252011,Birch Road,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.06
252011,Birch Road,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.93
252011,Birch Road,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.95
252011,Birch Road,2023-06-15T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
252011,Birch Road,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
252011,Birch Road,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.5
252011,Birch Road,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
252011,Birch Road,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,30.4
252011,Birch Road,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252011,Birch Road,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
252011,Birch Road,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252011,Birch Road,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
252011,Birch Road,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252011,Birch Road,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
252011,Birch Road,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
252011,Birch Road,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.35
252011,Birch Road,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.71
252011,Birch Road,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.36
252011,Birch Road,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
252011,Birch Road,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
252011,Birch Road,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
252011,Birch Road,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
252011,Birch Road,2023-06-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
252011,Birch Road,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
252011,Birch Road,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
252011,Birch Road,2023-06-15T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
252011,Birch Road,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
252011,Birch Road,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
252011,Birch Road,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
252011,Birch Road,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
252011,Birch Road,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
252011,Birch Road,2023-06-15T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
252011,Birch Road,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
252011,Birch Road,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
252011,Birch Road,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
252011,Birch Road,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
252011,Birch Road,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.89
252011,Birch Road,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
252011,Birch Road,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.59
252011,Birch Road,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.4
252011,Birch Road,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.24
252011,Birch Road,2023-06-15T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
252011,Birch Road,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
252011,Birch Road,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.1
252011,Birch Road,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
252011,Birch Road,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,30.6
252011,Birch Road,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252011,Birch Road,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
252011,Birch Road,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252011,Birch Road,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
252011,Birch Road,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252011,Birch Road,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
252011,Birch Road,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
252011,Birch Road,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.77
252011,Birch Road,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.31
252011,Birch Road,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.35
252011,Birch Road,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
252011,Birch Road,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
252011,Birch Road,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
252011,Birch Road,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
252011,Birch Road,2023-06-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
252011,Birch Road,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
252011,Birch Road,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
252011,Birch Road,2023-06-15T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
252011,Birch Road,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
252011,Birch Road,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
252011,Birch Road,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
252011,Birch Road,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
252011,Birch Road,2023-06-15T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
252011,Birch Road,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
252011,Birch Road,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
252011,Birch Road,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
252011,Birch Road,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.37
252011,Birch Road,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
252011,Birch Road,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.42
252011,Birch Road,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.44
252011,Birch Road,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.25
252011,Birch Road,2023-06-15T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
252011,Birch Road,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
252011,Birch Road,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.9
252011,Birch Road,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
252011,Birch Road,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,30.7
252011,Birch Road,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252011,Birch Road,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
252011,Birch Road,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252011,Birch Road,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
252011,Birch Road,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252011,Birch Road,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
252011,Birch Road,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
252011,Birch Road,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.66
252011,Birch Road,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.11
252011,Birch Road,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.51
252011,Birch Road,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
252011,Birch Road,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
252011,Birch Road,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
252011,Birch Road,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
252011,Birch Road,2023-06-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
252011,Birch Road,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
252011,Birch Road,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
252011,Birch Road,2023-06-15T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
252011,Birch Road,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
252011,Birch Road,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
252011,Birch Road,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
252011,Birch Road,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
252011,Birch Road,2023-06-15T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
252011,Birch Road,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
252011,Birch Road,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
252011,Birch Road,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
252011,Birch Road,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.16
252011,Birch Road,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
252011,Birch Road,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.51
252011,Birch Road,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.77
252011,Birch Road,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.03
252011,Birch Road,2023-06-15T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
252011,Birch Road,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
252011,Birch Road,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.4
252011,Birch Road,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
252011,Birch Road,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,30.8
252011,Birch Road,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
252011,Birch Road,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252011,Birch Road,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
252011,Birch Road,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252011,Birch Road,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
252011,Birch Road,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
252011,Birch Road,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.67
252011,Birch Road,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.43
252011,Birch Road,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.16
252011,Birch Road,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
252011,Birch Road,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
252011,Birch Road,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
252011,Birch Road,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
252011,Birch Road,2023-06-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
252011,Birch Road,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
252011,Birch Road,2023-06-15T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
252011,Birch Road,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
252011,Birch Road,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
252011,Birch Road,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
252011,Birch Road,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
252011,Birch Road,2023-06-15T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
252011,Birch Road,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
252011,Birch Road,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
252011,Birch Road,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
252011,Birch Road,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
252011,Birch Road,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
252011,Birch Road,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
252011,Birch Road,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.2
252011,Birch Road,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.69
252011,Birch Road,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.24
252011,Birch Road,2023-06-15T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
252011,Birch Road,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
252011,Birch Road,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.1
252011,Birch Road,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
252011,Birch Road,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,30.9
252011,Birch Road,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
252011,Birch Road,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
252011,Birch Road,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
252011,Birch Road,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252011,Birch Road,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
252011,Birch Road,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
252011,Birch Road,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.46
252011,Birch Road,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.3
252011,Birch Road,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.19
252011,Birch Road,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,19.9
252011,Birch Road,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
252011,Birch Road,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
252011,Birch Road,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
252011,Birch Road,2023-06-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
252011,Birch Road,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
252011,Birch Road,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
252011,Birch Road,2023-06-15T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
252011,Birch Road,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
252011,Birch Road,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
252011,Birch Road,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
252011,Birch Road,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
252011,Birch Road,2023-06-15T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
252011,Birch Road,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
252011,Birch Road,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
252011,Birch Road,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
252011,Birch Road,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
252011,Birch Road,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.02
252011,Birch Road,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
252011,Birch Road,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.63
252011,Birch Road,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.16
252011,Birch Road,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.26
252011,Birch Road,2023-06-15T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
252011,Birch Road,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
252011,Birch Road,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.6
252011,Birch Road,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.0
252011,Birch Road,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,31.1
252011,Birch Road,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252011,Birch Road,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
252011,Birch Road,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252011,Birch Road,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
252011,Birch Road,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252011,Birch Road,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
252011,Birch Road,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
252011,Birch Road,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.78
252011,Birch Road,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.68
252011,Birch Road,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.47
252011,Birch Road,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
252011,Birch Road,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
252011,Birch Road,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
252011,Birch Road,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
252011,Birch Road,2023-06-15T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-15T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-15T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-15T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-15T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-15T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-15T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
252011,Birch Road,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
252011,Birch Road,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
252011,Birch Road,2023-06-15T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
252011,Birch Road,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
252011,Birch Road,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
252011,Birch Road,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
252011,Birch Road,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
252011,Birch Road,2023-06-15T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
252011,Birch Road,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
252011,Birch Road,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
252011,Birch Road,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
252011,Birch Road,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
252011,Birch Road,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
252011,Birch Road,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
252011,Birch Road,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.39
252011,Birch Road,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.98
252011,Birch Road,2023-06-15T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
252011,Birch Road,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
252011,Birch Road,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
252011,Birch Road,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.2
252011,Birch Road,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,31.2
252011,Birch Road,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252011,Birch Road,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
252011,Birch Road,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252011,Birch Road,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
252011,Birch Road,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252011,Birch Road,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
252011,Birch Road,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
252011,Birch Road,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.14
252011,Birch Road,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.98
252011,Birch Road,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.38
252011,Birch Road,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
252011,Birch Road,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
252011,Birch Road,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
252011,Birch Road,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
252011,Birch Road,2023-06-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
252011,Birch Road,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
252011,Birch Road,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
252011,Birch Road,2023-06-15T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.7
252011,Birch Road,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
252011,Birch Road,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
252011,Birch Road,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
252011,Birch Road,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
252011,Birch Road,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
252011,Birch Road,2023-06-15T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
252011,Birch Road,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
252011,Birch Road,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
252011,Birch Road,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
252011,Birch Road,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.97
252011,Birch Road,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.2
252011,Birch Road,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
252011,Birch Road,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.89
252011,Birch Road,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.99
252011,Birch Road,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.56
252011,Birch Road,2023-06-15T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
252011,Birch Road,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
252011,Birch Road,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.1
252011,Birch Road,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.6
252011,Birch Road,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,31.3
252011,Birch Road,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252011,Birch Road,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
252011,Birch Road,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252011,Birch Road,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
252011,Birch Road,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252011,Birch Road,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
252011,Birch Road,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
252011,Birch Road,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
252011,Birch Road,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
252011,Birch Road,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.98
252011,Birch Road,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.61
252011,Birch Road,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.23
252011,Birch Road,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
252011,Birch Road,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
252011,Birch Road,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
252011,Birch Road,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
252011,Birch Road,2023-06-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
252011,Birch Road,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
252011,Birch Road,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
252011,Birch Road,2023-06-15T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
252011,Birch Road,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
252011,Birch Road,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
252011,Birch Road,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
252011,Birch Road,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
252011,Birch Road,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
252011,Birch Road,2023-06-15T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
252011,Birch Road,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
252011,Birch Road,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
252011,Birch Road,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
252011,Birch Road,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.36
252011,Birch Road,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.78
252011,Birch Road,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.39
252011,Birch Road,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.24
252011,Birch Road,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.24
252011,Birch Road,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.01
252011,Birch Road,2023-06-15T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
252011,Birch Road,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
252011,Birch Road,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.7
252011,Birch Road,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.5
252011,Birch Road,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,31.5
252011,Birch Road,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
252011,Birch Road,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
252011,Birch Road,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252011,Birch Road,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
252011,Birch Road,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252011,Birch Road,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
252011,Birch Road,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
252011,Birch Road,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.08
252011,Birch Road,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
252011,Birch Road,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.57
252011,Birch Road,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
252011,Birch Road,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.8
252011,Birch Road,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
252011,Birch Road,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
252011,Birch Road,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
252011,Birch Road,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
252011,Birch Road,2023-06-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-06-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
252011,Birch Road,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
252011,Birch Road,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
252011,Birch Road,2023-06-15T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
252011,Birch Road,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
252011,Birch Road,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
252011,Birch Road,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
252011,Birch Road,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
252011,Birch Road,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
252011,Birch Road,2023-06-15T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
252011,Birch Road,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
252011,Birch Road,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
252011,Birch Road,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
252011,Birch Road,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
252011,Birch Road,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
252011,Birch Road,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.26
252011,Birch Road,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.07
252011,Birch Road,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.04
252011,Birch Road,2023-06-15T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
252011,Birch Road,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
252011,Birch Road,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
252011,Birch Road,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.0
252011,Birch Road,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,31.6
252011,Birch Road,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252011,Birch Road,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
252011,Birch Road,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252011,Birch Road,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
252011,Birch Road,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252011,Birch Road,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
252011,Birch Road,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
252011,Birch Road,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
252011,Birch Road,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
252011,Birch Road,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.63
252011,Birch Road,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.66
252011,Birch Road,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.78
252011,Birch Road,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
