Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
252011,Birch Road,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
252011,Birch Road,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
252011,Birch Road,2023-06-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
252011,Birch Road,2023-06-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.19
252011,Birch Road,2023-06-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
252011,Birch Road,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
252011,Birch Road,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
252011,Birch Road,2023-06-15T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
252011,Birch Road,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
252011,Birch Road,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
252011,Birch Road,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
252011,Birch Road,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
252011,Birch Road,2023-06-15T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
252011,Birch Road,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
252011,Birch Road,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
252011,Birch Road,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
252011,Birch Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.74
252011,Birch Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.34
252011,Birch Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
252011,Birch Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
252011,Birch Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.82
252011,Birch Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.64
252011,Birch Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
252011,Birch Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
252011,Birch Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
252011,Birch Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.3
252011,Birch Road,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,31.7
252011,Birch Road,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252011,Birch Road,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
252011,Birch Road,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252011,Birch Road,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
252011,Birch Road,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252011,Birch Road,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
252011,Birch Road,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
252011,Birch Road,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.66
252011,Birch Road,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.08
252011,Birch Road,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.42
252011,Birch Road,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.72
252011,Birch Road,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
252011,Birch Road,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
252011,Birch Road,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
252011,Birch Road,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
252011,Birch Road,2023-06-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.19
252011,Birch Road,2023-06-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
252011,Birch Road,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
252011,Birch Road,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
252011,Birch Road,2023-06-15T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
252011,Birch Road,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
252011,Birch Road,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
252011,Birch Road,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
252011,Birch Road,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
252011,Birch Road,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
252011,Birch Road,2023-06-15T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
252011,Birch Road,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
252011,Birch Road,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
252011,Birch Road,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
252011,Birch Road,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.6
252011,Birch Road,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
252011,Birch Road,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.38
252011,Birch Road,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.21
252011,Birch Road,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.01
252011,Birch Road,2023-06-15T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
252011,Birch Road,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
252011,Birch Road,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.1
252011,Birch Road,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.0
252011,Birch Road,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,31.8
252011,Birch Road,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252011,Birch Road,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
252011,Birch Road,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252011,Birch Road,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
252011,Birch Road,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252011,Birch Road,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
252011,Birch Road,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
252011,Birch Road,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.62
252011,Birch Road,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.86
252011,Birch Road,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.02
252011,Birch Road,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
252011,Birch Road,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
252011,Birch Road,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
252011,Birch Road,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
252011,Birch Road,2023-06-15T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-15T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-15T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-15T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
252011,Birch Road,2023-06-15T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
252011,Birch Road,2023-06-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.2
252011,Birch Road,2023-06-15T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-15T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
252011,Birch Road,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
252011,Birch Road,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
252011,Birch Road,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
252011,Birch Road,2023-06-15T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
252011,Birch Road,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
252011,Birch Road,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
252011,Birch Road,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
252011,Birch Road,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
252011,Birch Road,2023-06-15T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
252011,Birch Road,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
252011,Birch Road,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
252011,Birch Road,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
252011,Birch Road,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
252011,Birch Road,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
252011,Birch Road,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
252011,Birch Road,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
252011,Birch Road,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.76
252011,Birch Road,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.45
252011,Birch Road,2023-06-15T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
252011,Birch Road,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
252011,Birch Road,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.1
252011,Birch Road,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.2
252011,Birch Road,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,32.0
252011,Birch Road,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
252011,Birch Road,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252011,Birch Road,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
252011,Birch Road,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252011,Birch Road,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
252011,Birch Road,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
252011,Birch Road,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.56
252011,Birch Road,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.31
252011,Birch Road,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.87
252011,Birch Road,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
252011,Birch Road,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
252011,Birch Road,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
252011,Birch Road,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
252011,Birch Road,2023-06-15T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-15T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-15T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-15T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-15T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-15T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.15
252011,Birch Road,2023-06-15T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-15T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
252011,Birch Road,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
252011,Birch Road,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
252011,Birch Road,2023-06-15T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
252011,Birch Road,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
252011,Birch Road,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
252011,Birch Road,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
252011,Birch Road,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
252011,Birch Road,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
252011,Birch Road,2023-06-15T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
252011,Birch Road,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
252011,Birch Road,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
252011,Birch Road,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
252011,Birch Road,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.2
252011,Birch Road,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.49
252011,Birch Road,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.75
252011,Birch Road,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.54
252011,Birch Road,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.38
252011,Birch Road,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.73
252011,Birch Road,2023-06-15T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
252011,Birch Road,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
252011,Birch Road,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.9
252011,Birch Road,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.0
252011,Birch Road,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,32.1
252011,Birch Road,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
252011,Birch Road,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
252011,Birch Road,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252011,Birch Road,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
252011,Birch Road,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252011,Birch Road,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
252011,Birch Road,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
252011,Birch Road,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.64
252011,Birch Road,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.74
252011,Birch Road,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.75
252011,Birch Road,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.03
252011,Birch Road,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
252011,Birch Road,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
252011,Birch Road,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
252011,Birch Road,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
252011,Birch Road,2023-06-15T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-15T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-15T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-15T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-15T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-15T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-15T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
252011,Birch Road,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
252011,Birch Road,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
252011,Birch Road,2023-06-15T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
252011,Birch Road,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
252011,Birch Road,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
252011,Birch Road,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
252011,Birch Road,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
252011,Birch Road,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
252011,Birch Road,2023-06-15T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
252011,Birch Road,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
252011,Birch Road,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
252011,Birch Road,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
252011,Birch Road,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.63
252011,Birch Road,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.88
252011,Birch Road,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
252011,Birch Road,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.88
252011,Birch Road,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.47
252011,Birch Road,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.22
252011,Birch Road,2023-06-15T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
252011,Birch Road,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
252011,Birch Road,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.9
252011,Birch Road,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.1
252011,Birch Road,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,32.2
252011,Birch Road,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
252011,Birch Road,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252011,Birch Road,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
252011,Birch Road,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252011,Birch Road,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
252011,Birch Road,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
252011,Birch Road,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.04
252011,Birch Road,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.06
252011,Birch Road,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.05
252011,Birch Road,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.2
252011,Birch Road,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
252011,Birch Road,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
252011,Birch Road,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
252011,Birch Road,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
252011,Birch Road,2023-06-15T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-15T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-15T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-15T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-15T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-15T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
252011,Birch Road,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
252011,Birch Road,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
252011,Birch Road,2023-06-15T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
252011,Birch Road,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
252011,Birch Road,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
252011,Birch Road,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
252011,Birch Road,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
252011,Birch Road,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
252011,Birch Road,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
252011,Birch Road,2023-06-15T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
252011,Birch Road,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
252011,Birch Road,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
252011,Birch Road,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
252011,Birch Road,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
252011,Birch Road,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.28
252011,Birch Road,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.49
252011,Birch Road,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.37
252011,Birch Road,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.85
252011,Birch Road,2023-06-15T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
252011,Birch Road,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
252011,Birch Road,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.5
252011,Birch Road,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.5
252011,Birch Road,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,32.3
252011,Birch Road,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252011,Birch Road,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
252011,Birch Road,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252011,Birch Road,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
252011,Birch Road,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
252011,Birch Road,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
252011,Birch Road,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
252011,Birch Road,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
252011,Birch Road,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
252011,Birch Road,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.76
252011,Birch Road,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.08
252011,Birch Road,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.77
252011,Birch Road,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
252011,Birch Road,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
252011,Birch Road,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
252011,Birch Road,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
252011,Birch Road,2023-06-15T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-15T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-15T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-15T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-15T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-15T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
252011,Birch Road,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
252011,Birch Road,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
252011,Birch Road,2023-06-15T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
252011,Birch Road,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
252011,Birch Road,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
252011,Birch Road,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
252011,Birch Road,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
252011,Birch Road,2023-06-15T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
252011,Birch Road,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
252011,Birch Road,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
252011,Birch Road,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
252011,Birch Road,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.82
252011,Birch Road,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.46
252011,Birch Road,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
252011,Birch Road,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.38
252011,Birch Road,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.67
252011,Birch Road,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.3
252011,Birch Road,2023-06-15T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
252011,Birch Road,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
252011,Birch Road,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.4
252011,Birch Road,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.5
252011,Birch Road,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,32.4
252011,Birch Road,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252011,Birch Road,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
252011,Birch Road,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252011,Birch Road,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
252011,Birch Road,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
252011,Birch Road,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
252011,Birch Road,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
252011,Birch Road,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
252011,Birch Road,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.87
252011,Birch Road,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.36
252011,Birch Road,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.01
252011,Birch Road,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
252011,Birch Road,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
252011,Birch Road,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
252011,Birch Road,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
252011,Birch Road,2023-06-15T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-15T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-15T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-15T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-15T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-15T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-15T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
252011,Birch Road,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
252011,Birch Road,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
252011,Birch Road,2023-06-15T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
252011,Birch Road,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
252011,Birch Road,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
252011,Birch Road,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
252011,Birch Road,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
252011,Birch Road,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
252011,Birch Road,2023-06-15T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
252011,Birch Road,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
252011,Birch Road,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
252011,Birch Road,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
252011,Birch Road,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
252011,Birch Road,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
252011,Birch Road,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.6
252011,Birch Road,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.84
252011,Birch Road,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.64
252011,Birch Road,2023-06-15T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
252011,Birch Road,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
252011,Birch Road,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.5
252011,Birch Road,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.1
252011,Birch Road,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,32.6
252011,Birch Road,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252011,Birch Road,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
252011,Birch Road,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252011,Birch Road,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
252011,Birch Road,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252011,Birch Road,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
252011,Birch Road,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
252011,Birch Road,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
252011,Birch Road,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.02
252011,Birch Road,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.48
252011,Birch Road,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.54
252011,Birch Road,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
252011,Birch Road,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
252011,Birch Road,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
252011,Birch Road,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
252011,Birch Road,2023-06-15T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-15T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-15T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-15T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-15T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-15T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-15T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
252011,Birch Road,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
252011,Birch Road,2023-06-15T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
252011,Birch Road,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
252011,Birch Road,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
252011,Birch Road,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
252011,Birch Road,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
252011,Birch Road,2023-06-15T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
252011,Birch Road,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
252011,Birch Road,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
252011,Birch Road,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
252011,Birch Road,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
252011,Birch Road,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.87
252011,Birch Road,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.79
252011,Birch Road,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.9
252011,Birch Road,2023-06-15T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
252011,Birch Road,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
252011,Birch Road,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.8
252011,Birch Road,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.0
252011,Birch Road,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,32.7
252011,Birch Road,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
252011,Birch Road,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
252011,Birch Road,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252011,Birch Road,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
252011,Birch Road,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252011,Birch Road,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
252011,Birch Road,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
252011,Birch Road,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
252011,Birch Road,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.56
252011,Birch Road,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.25
252011,Birch Road,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.85
252011,Birch Road,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
252011,Birch Road,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
252011,Birch Road,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
252011,Birch Road,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
252011,Birch Road,2023-06-15T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-15T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-15T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-15T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-15T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-15T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
252011,Birch Road,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
252011,Birch Road,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
252011,Birch Road,2023-06-15T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
252011,Birch Road,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
252011,Birch Road,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
252011,Birch Road,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
252011,Birch Road,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
252011,Birch Road,2023-06-15T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
252011,Birch Road,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
252011,Birch Road,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
252011,Birch Road,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
252011,Birch Road,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
252011,Birch Road,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.43
252011,Birch Road,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.94
252011,Birch Road,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.26
252011,Birch Road,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.59
252011,Birch Road,2023-06-15T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
252011,Birch Road,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
252011,Birch Road,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.9
252011,Birch Road,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.0
252011,Birch Road,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,32.8
252011,Birch Road,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252011,Birch Road,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
252011,Birch Road,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252011,Birch Road,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
252011,Birch Road,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252011,Birch Road,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
252011,Birch Road,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
252011,Birch Road,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
252011,Birch Road,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
252011,Birch Road,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.53
252011,Birch Road,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.73
252011,Birch Road,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.46
252011,Birch Road,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
252011,Birch Road,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
