Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
252011,Birch Road,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
252011,Birch Road,2023-06-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
252011,Birch Road,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
252011,Birch Road,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
252011,Birch Road,2023-06-15T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
252011,Birch Road,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
252011,Birch Road,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
252011,Birch Road,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
252011,Birch Road,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
252011,Birch Road,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
252011,Birch Road,2023-06-15T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
252011,Birch Road,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
252011,Birch Road,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
252011,Birch Road,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
252011,Birch Road,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.4
252011,Birch Road,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.44
252011,Birch Road,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
252011,Birch Road,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.01
252011,Birch Road,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.36
252011,Birch Road,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.28
252011,Birch Road,2023-06-15T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
252011,Birch Road,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.9
252011,Birch Road,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.4
252011,Birch Road,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.8
252011,Birch Road,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,32.9
252011,Birch Road,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252011,Birch Road,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
252011,Birch Road,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
252011,Birch Road,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
252011,Birch Road,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252011,Birch Road,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
252011,Birch Road,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
252011,Birch Road,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
252011,Birch Road,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
252011,Birch Road,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.11
252011,Birch Road,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.75
252011,Birch Road,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.23
252011,Birch Road,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
252011,Birch Road,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
252011,Birch Road,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
252011,Birch Road,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
252011,Birch Road,2023-06-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
252011,Birch Road,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
252011,Birch Road,2023-06-15T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
252011,Birch Road,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
252011,Birch Road,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
252011,Birch Road,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
252011,Birch Road,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
252011,Birch Road,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
252011,Birch Road,2023-06-15T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
252011,Birch Road,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
252011,Birch Road,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
252011,Birch Road,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
252011,Birch Road,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.36
252011,Birch Road,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.73
252011,Birch Road,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.22
252011,Birch Road,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.12
252011,Birch Road,2023-06-15T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
252011,Birch Road,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
252011,Birch Road,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.1
252011,Birch Road,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.9
252011,Birch Road,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,33.1
252011,Birch Road,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252011,Birch Road,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
252011,Birch Road,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252011,Birch Road,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
252011,Birch Road,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
252011,Birch Road,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
252011,Birch Road,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
252011,Birch Road,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.71
252011,Birch Road,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.62
252011,Birch Road,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.46
252011,Birch Road,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
252011,Birch Road,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
252011,Birch Road,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
252011,Birch Road,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
252011,Birch Road,2023-06-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
252011,Birch Road,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
252011,Birch Road,2023-06-15T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
252011,Birch Road,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
252011,Birch Road,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
252011,Birch Road,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
252011,Birch Road,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
252011,Birch Road,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
252011,Birch Road,2023-06-15T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
252011,Birch Road,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
252011,Birch Road,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
252011,Birch Road,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
252011,Birch Road,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.19
252011,Birch Road,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.4
252011,Birch Road,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.16
252011,Birch Road,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.17
252011,Birch Road,2023-06-15T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
252011,Birch Road,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
252011,Birch Road,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.2
252011,Birch Road,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.2
252011,Birch Road,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,33.2
252011,Birch Road,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252011,Birch Road,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
252011,Birch Road,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252011,Birch Road,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
252011,Birch Road,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
252011,Birch Road,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
252011,Birch Road,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
252011,Birch Road,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.58
252011,Birch Road,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.63
252011,Birch Road,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.21
252011,Birch Road,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
252011,Birch Road,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
252011,Birch Road,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
252011,Birch Road,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
252011,Birch Road,2023-06-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
252011,Birch Road,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
252011,Birch Road,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
252011,Birch Road,2023-06-15T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
252011,Birch Road,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
252011,Birch Road,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
252011,Birch Road,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
252011,Birch Road,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
252011,Birch Road,2023-06-15T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
252011,Birch Road,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
252011,Birch Road,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
252011,Birch Road,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
252011,Birch Road,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
252011,Birch Road,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.34
252011,Birch Road,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.34
252011,Birch Road,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.53
252011,Birch Road,2023-06-15T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
252011,Birch Road,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
252011,Birch Road,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.6
252011,Birch Road,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.7
252011,Birch Road,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,33.3
252011,Birch Road,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252011,Birch Road,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
252011,Birch Road,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252011,Birch Road,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
252011,Birch Road,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
252011,Birch Road,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
252011,Birch Road,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
252011,Birch Road,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
252011,Birch Road,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.65
252011,Birch Road,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.85
252011,Birch Road,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.56
252011,Birch Road,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
252011,Birch Road,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
252011,Birch Road,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
252011,Birch Road,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
252011,Birch Road,2023-06-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-06-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
252011,Birch Road,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
252011,Birch Road,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
252011,Birch Road,2023-06-15T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
252011,Birch Road,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
252011,Birch Road,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
252011,Birch Road,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
252011,Birch Road,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
252011,Birch Road,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
252011,Birch Road,2023-06-15T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
252011,Birch Road,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
252011,Birch Road,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
252011,Birch Road,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
252011,Birch Road,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.01
252011,Birch Road,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
252011,Birch Road,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
252011,Birch Road,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.86
252011,Birch Road,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.87
252011,Birch Road,2023-06-15T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
252011,Birch Road,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
252011,Birch Road,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
252011,Birch Road,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.9
252011,Birch Road,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,33.4
252011,Birch Road,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252011,Birch Road,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
252011,Birch Road,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252011,Birch Road,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
252011,Birch Road,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252011,Birch Road,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
252011,Birch Road,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
252011,Birch Road,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.75
252011,Birch Road,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.34
252011,Birch Road,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.12
252011,Birch Road,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
252011,Birch Road,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
252011,Birch Road,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
252011,Birch Road,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
252011,Birch Road,2023-06-16T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-16T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-16T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-16T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-16T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-16T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-16T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-16T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
252011,Birch Road,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
252011,Birch Road,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
252011,Birch Road,2023-06-16T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
252011,Birch Road,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
252011,Birch Road,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
252011,Birch Road,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
252011,Birch Road,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
252011,Birch Road,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
252011,Birch Road,2023-06-16T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
252011,Birch Road,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
252011,Birch Road,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
252011,Birch Road,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
252011,Birch Road,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
252011,Birch Road,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
252011,Birch Road,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.39
252011,Birch Road,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
252011,Birch Road,2023-06-16T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
252011,Birch Road,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
252011,Birch Road,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
252011,Birch Road,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
252011,Birch Road,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,31.8
252011,Birch Road,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252011,Birch Road,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
252011,Birch Road,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252011,Birch Road,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
252011,Birch Road,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252011,Birch Road,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
252011,Birch Road,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
252011,Birch Road,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.17
252011,Birch Road,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.97
252011,Birch Road,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.62
252011,Birch Road,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
252011,Birch Road,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
252011,Birch Road,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
252011,Birch Road,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
252011,Birch Road,2023-06-16T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-16T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-16T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-16T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-16T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-16T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-16T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-16T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
252011,Birch Road,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
252011,Birch Road,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
252011,Birch Road,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
252011,Birch Road,2023-06-16T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
252011,Birch Road,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
252011,Birch Road,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
252011,Birch Road,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
252011,Birch Road,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
252011,Birch Road,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
252011,Birch Road,2023-06-16T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
252011,Birch Road,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
252011,Birch Road,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
252011,Birch Road,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
252011,Birch Road,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
252011,Birch Road,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
252011,Birch Road,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.34
252011,Birch Road,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
252011,Birch Road,2023-06-16T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
252011,Birch Road,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
252011,Birch Road,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.1
252011,Birch Road,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
252011,Birch Road,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,31.9
252011,Birch Road,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252011,Birch Road,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
252011,Birch Road,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252011,Birch Road,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
252011,Birch Road,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252011,Birch Road,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
252011,Birch Road,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
252011,Birch Road,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.3
252011,Birch Road,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.82
252011,Birch Road,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.93
252011,Birch Road,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
252011,Birch Road,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
252011,Birch Road,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
252011,Birch Road,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
252011,Birch Road,2023-06-16T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-16T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-16T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-16T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-16T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-16T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-16T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-16T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
252011,Birch Road,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
252011,Birch Road,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
252011,Birch Road,2023-06-16T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
252011,Birch Road,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
252011,Birch Road,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
252011,Birch Road,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
252011,Birch Road,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
252011,Birch Road,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
252011,Birch Road,2023-06-16T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
252011,Birch Road,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
252011,Birch Road,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
252011,Birch Road,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
252011,Birch Road,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
252011,Birch Road,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.61
252011,Birch Road,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
252011,Birch Road,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
252011,Birch Road,2023-06-16T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
252011,Birch Road,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
252011,Birch Road,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.5
252011,Birch Road,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
252011,Birch Road,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,32.0
252011,Birch Road,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252011,Birch Road,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
252011,Birch Road,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252011,Birch Road,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
252011,Birch Road,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252011,Birch Road,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
252011,Birch Road,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
252011,Birch Road,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.75
252011,Birch Road,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.5
252011,Birch Road,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.29
252011,Birch Road,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
252011,Birch Road,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
252011,Birch Road,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
252011,Birch Road,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
252011,Birch Road,2023-06-16T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-16T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-16T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-16T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-16T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-16T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-16T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-16T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
252011,Birch Road,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
252011,Birch Road,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
252011,Birch Road,2023-06-16T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
252011,Birch Road,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
252011,Birch Road,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
252011,Birch Road,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
252011,Birch Road,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
252011,Birch Road,2023-06-16T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
252011,Birch Road,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
252011,Birch Road,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
252011,Birch Road,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
252011,Birch Road,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
252011,Birch Road,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
252011,Birch Road,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.36
252011,Birch Road,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
252011,Birch Road,2023-06-16T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
252011,Birch Road,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
252011,Birch Road,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
252011,Birch Road,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
252011,Birch Road,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,32.1
252011,Birch Road,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252011,Birch Road,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
252011,Birch Road,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252011,Birch Road,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
252011,Birch Road,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
252011,Birch Road,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
252011,Birch Road,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
252011,Birch Road,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.98
252011,Birch Road,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.88
252011,Birch Road,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.17
252011,Birch Road,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
252011,Birch Road,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
252011,Birch Road,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
252011,Birch Road,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
252011,Birch Road,2023-06-16T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-16T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-16T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-16T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-16T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-16T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-16T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-16T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
252011,Birch Road,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
252011,Birch Road,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
252011,Birch Road,2023-06-16T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
252011,Birch Road,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
252011,Birch Road,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
252011,Birch Road,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
252011,Birch Road,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
252011,Birch Road,2023-06-16T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
252011,Birch Road,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
252011,Birch Road,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
252011,Birch Road,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
252011,Birch Road,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
252011,Birch Road,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.21
252011,Birch Road,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.41
252011,Birch Road,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.12
252011,Birch Road,2023-06-16T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
252011,Birch Road,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
252011,Birch Road,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.6
252011,Birch Road,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
252011,Birch Road,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,32.2
252011,Birch Road,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252011,Birch Road,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
252011,Birch Road,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252011,Birch Road,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
252011,Birch Road,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
252011,Birch Road,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
252011,Birch Road,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
252011,Birch Road,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.22
252011,Birch Road,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.13
252011,Birch Road,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.26
252011,Birch Road,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
252011,Birch Road,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
252011,Birch Road,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
