Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
252011,Birch Road,2023-06-16T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-16T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-16T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-16T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-16T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-16T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-16T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-16T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
252011,Birch Road,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
252011,Birch Road,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
252011,Birch Road,2023-06-16T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
252011,Birch Road,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
252011,Birch Road,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
252011,Birch Road,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
252011,Birch Road,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
252011,Birch Road,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
252011,Birch Road,2023-06-16T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
252011,Birch Road,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
252011,Birch Road,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
252011,Birch Road,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
252011,Birch Road,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
252011,Birch Road,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
252011,Birch Road,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
252011,Birch Road,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.2
252011,Birch Road,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.95
252011,Birch Road,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.62
252011,Birch Road,2023-06-16T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
252011,Birch Road,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.3
252011,Birch Road,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.1
252011,Birch Road,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
252011,Birch Road,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,32.3
252011,Birch Road,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252011,Birch Road,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
252011,Birch Road,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252011,Birch Road,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
252011,Birch Road,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252011,Birch Road,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
252011,Birch Road,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
252011,Birch Road,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.36
252011,Birch Road,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.73
252011,Birch Road,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.88
252011,Birch Road,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
252011,Birch Road,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
252011,Birch Road,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
252011,Birch Road,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
252011,Birch Road,2023-06-16T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-16T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-16T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-16T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-16T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-16T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-16T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-16T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
252011,Birch Road,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
252011,Birch Road,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
252011,Birch Road,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
252011,Birch Road,2023-06-16T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
252011,Birch Road,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
252011,Birch Road,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
252011,Birch Road,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
252011,Birch Road,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
252011,Birch Road,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
252011,Birch Road,2023-06-16T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
252011,Birch Road,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
252011,Birch Road,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
252011,Birch Road,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
252011,Birch Road,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
252011,Birch Road,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
252011,Birch Road,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
252011,Birch Road,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.9
252011,Birch Road,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.07
252011,Birch Road,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.63
252011,Birch Road,2023-06-16T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
252011,Birch Road,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
252011,Birch Road,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.9
252011,Birch Road,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
252011,Birch Road,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,32.4
252011,Birch Road,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252011,Birch Road,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
252011,Birch Road,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252011,Birch Road,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
252011,Birch Road,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
252011,Birch Road,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
252011,Birch Road,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
252011,Birch Road,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.23
252011,Birch Road,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.92
252011,Birch Road,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.68
252011,Birch Road,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
252011,Birch Road,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
252011,Birch Road,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
252011,Birch Road,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
252011,Birch Road,2023-06-16T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-16T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-16T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-16T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-16T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-16T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-16T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-16T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
252011,Birch Road,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
252011,Birch Road,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
252011,Birch Road,2023-06-16T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
252011,Birch Road,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
252011,Birch Road,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
252011,Birch Road,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
252011,Birch Road,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
252011,Birch Road,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
252011,Birch Road,2023-06-16T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
252011,Birch Road,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
252011,Birch Road,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
252011,Birch Road,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
252011,Birch Road,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
252011,Birch Road,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
252011,Birch Road,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.69
252011,Birch Road,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.71
252011,Birch Road,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.68
252011,Birch Road,2023-06-16T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
252011,Birch Road,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
252011,Birch Road,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.6
252011,Birch Road,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
252011,Birch Road,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,32.5
252011,Birch Road,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252011,Birch Road,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
252011,Birch Road,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252011,Birch Road,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
252011,Birch Road,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252011,Birch Road,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
252011,Birch Road,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
252011,Birch Road,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
252011,Birch Road,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.3
252011,Birch Road,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.56
252011,Birch Road,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.79
252011,Birch Road,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
252011,Birch Road,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
252011,Birch Road,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
252011,Birch Road,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
252011,Birch Road,2023-06-16T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-16T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-16T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-16T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-16T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-16T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-16T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-16T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
252011,Birch Road,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
252011,Birch Road,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
252011,Birch Road,2023-06-16T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
252011,Birch Road,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
252011,Birch Road,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
252011,Birch Road,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
252011,Birch Road,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
252011,Birch Road,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
252011,Birch Road,2023-06-16T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
252011,Birch Road,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
252011,Birch Road,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
252011,Birch Road,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
252011,Birch Road,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.51
252011,Birch Road,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
252011,Birch Road,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.21
252011,Birch Road,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.9
252011,Birch Road,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.03
252011,Birch Road,2023-06-16T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
252011,Birch Road,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
252011,Birch Road,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.5
252011,Birch Road,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
252011,Birch Road,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,32.5
252011,Birch Road,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252011,Birch Road,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
252011,Birch Road,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252011,Birch Road,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
252011,Birch Road,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
252011,Birch Road,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
252011,Birch Road,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
252011,Birch Road,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
252011,Birch Road,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.91
252011,Birch Road,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.71
252011,Birch Road,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.34
252011,Birch Road,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
252011,Birch Road,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
252011,Birch Road,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
252011,Birch Road,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
252011,Birch Road,2023-06-16T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-16T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-16T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-16T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-16T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-16T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.25
252011,Birch Road,2023-06-16T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-16T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
252011,Birch Road,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
252011,Birch Road,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
252011,Birch Road,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
252011,Birch Road,2023-06-16T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
252011,Birch Road,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
252011,Birch Road,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
252011,Birch Road,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
252011,Birch Road,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
252011,Birch Road,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
252011,Birch Road,2023-06-16T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
252011,Birch Road,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
252011,Birch Road,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
252011,Birch Road,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
252011,Birch Road,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
252011,Birch Road,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
252011,Birch Road,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
252011,Birch Road,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.23
252011,Birch Road,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.98
252011,Birch Road,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.05
252011,Birch Road,2023-06-16T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
252011,Birch Road,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
252011,Birch Road,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.4
252011,Birch Road,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
252011,Birch Road,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,32.6
252011,Birch Road,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252011,Birch Road,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
252011,Birch Road,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252011,Birch Road,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
252011,Birch Road,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
252011,Birch Road,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
252011,Birch Road,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
252011,Birch Road,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
252011,Birch Road,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.04
252011,Birch Road,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.8
252011,Birch Road,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.68
252011,Birch Road,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
252011,Birch Road,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
252011,Birch Road,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
252011,Birch Road,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
252011,Birch Road,2023-06-16T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-16T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-16T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-16T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-16T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-16T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-16T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-16T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
252011,Birch Road,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
252011,Birch Road,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
252011,Birch Road,2023-06-16T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
252011,Birch Road,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
252011,Birch Road,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
252011,Birch Road,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
252011,Birch Road,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
252011,Birch Road,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
252011,Birch Road,2023-06-16T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
252011,Birch Road,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
252011,Birch Road,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
252011,Birch Road,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
252011,Birch Road,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
252011,Birch Road,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.65
252011,Birch Road,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
252011,Birch Road,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
252011,Birch Road,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.49
252011,Birch Road,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.3
252011,Birch Road,2023-06-16T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
252011,Birch Road,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
252011,Birch Road,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.8
252011,Birch Road,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
252011,Birch Road,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,32.7
252011,Birch Road,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252011,Birch Road,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
252011,Birch Road,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252011,Birch Road,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
252011,Birch Road,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
252011,Birch Road,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
252011,Birch Road,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
252011,Birch Road,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.93
252011,Birch Road,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.38
252011,Birch Road,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.98
252011,Birch Road,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
252011,Birch Road,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
252011,Birch Road,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
252011,Birch Road,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
252011,Birch Road,2023-06-16T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-16T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-16T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-16T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-16T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-16T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.15
252011,Birch Road,2023-06-16T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-16T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
252011,Birch Road,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
252011,Birch Road,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
252011,Birch Road,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
252011,Birch Road,2023-06-16T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
252011,Birch Road,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
252011,Birch Road,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
252011,Birch Road,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
252011,Birch Road,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
252011,Birch Road,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
252011,Birch Road,2023-06-16T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
252011,Birch Road,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
252011,Birch Road,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
252011,Birch Road,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
252011,Birch Road,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
252011,Birch Road,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.5
252011,Birch Road,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.99
252011,Birch Road,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.48
252011,Birch Road,2023-06-16T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
252011,Birch Road,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
252011,Birch Road,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.7
252011,Birch Road,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
252011,Birch Road,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,32.8
252011,Birch Road,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252011,Birch Road,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
252011,Birch Road,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252011,Birch Road,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
252011,Birch Road,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
252011,Birch Road,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
252011,Birch Road,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
252011,Birch Road,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
252011,Birch Road,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.94
252011,Birch Road,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.24
252011,Birch Road,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.13
252011,Birch Road,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
252011,Birch Road,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
252011,Birch Road,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
252011,Birch Road,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
252011,Birch Road,2023-06-16T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-16T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-16T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-16T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-16T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-16T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.16
252011,Birch Road,2023-06-16T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-16T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
252011,Birch Road,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
252011,Birch Road,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
252011,Birch Road,2023-06-16T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
252011,Birch Road,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
252011,Birch Road,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
252011,Birch Road,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
252011,Birch Road,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
252011,Birch Road,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
252011,Birch Road,2023-06-16T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
252011,Birch Road,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
252011,Birch Road,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
252011,Birch Road,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
252011,Birch Road,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.91
252011,Birch Road,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
252011,Birch Road,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.59
252011,Birch Road,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
252011,Birch Road,2023-06-16T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
252011,Birch Road,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
252011,Birch Road,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.5
252011,Birch Road,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
252011,Birch Road,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,32.9
252011,Birch Road,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252011,Birch Road,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
252011,Birch Road,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252011,Birch Road,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
252011,Birch Road,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
252011,Birch Road,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
252011,Birch Road,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
252011,Birch Road,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
252011,Birch Road,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.75
252011,Birch Road,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.16
252011,Birch Road,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.85
252011,Birch Road,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
252011,Birch Road,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
252011,Birch Road,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
252011,Birch Road,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
252011,Birch Road,2023-06-16T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-16T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-16T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-16T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-16T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-16T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.17
252011,Birch Road,2023-06-16T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-16T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
252011,Birch Road,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
252011,Birch Road,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
252011,Birch Road,2023-06-16T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
252011,Birch Road,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
252011,Birch Road,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
252011,Birch Road,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
252011,Birch Road,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
252011,Birch Road,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
252011,Birch Road,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
252011,Birch Road,2023-06-16T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
252011,Birch Road,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
252011,Birch Road,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
252011,Birch Road,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
252011,Birch Road,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
252011,Birch Road,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.06
252011,Birch Road,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.16
252011,Birch Road,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.02
252011,Birch Road,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.08
252011,Birch Road,2023-06-16T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
252011,Birch Road,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
252011,Birch Road,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.5
252011,Birch Road,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
252011,Birch Road,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,33.0
252011,Birch Road,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
252011,Birch Road,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
252011,Birch Road,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252011,Birch Road,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
252011,Birch Road,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252011,Birch Road,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
252011,Birch Road,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
252011,Birch Road,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.78
252011,Birch Road,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.55
252011,Birch Road,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.95
252011,Birch Road,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
252011,Birch Road,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
252011,Birch Road,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
252011,Birch Road,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
252011,Birch Road,2023-06-16T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-16T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-16T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-16T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-16T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-16T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.19
252011,Birch Road,2023-06-16T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-16T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
252011,Birch Road,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
252011,Birch Road,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
252011,Birch Road,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
252011,Birch Road,2023-06-16T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
252011,Birch Road,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
252011,Birch Road,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
252011,Birch Road,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
252011,Birch Road,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
252011,Birch Road,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
252011,Birch Road,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
252011,Birch Road,2023-06-16T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
252011,Birch Road,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
252011,Birch Road,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
252011,Birch Road,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
252011,Birch Road,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.18
252011,Birch Road,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.71
252011,Birch Road,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.05
252011,Birch Road,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.16
252011,Birch Road,2023-06-16T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
252011,Birch Road,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
252011,Birch Road,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.8
252011,Birch Road,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
252011,Birch Road,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,33.1
252011,Birch Road,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252011,Birch Road,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
252011,Birch Road,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252011,Birch Road,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
252011,Birch Road,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252011,Birch Road,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
252011,Birch Road,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
252011,Birch Road,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.61
252011,Birch Road,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.72
252011,Birch Road,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.99
252011,Birch Road,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
252011,Birch Road,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
252011,Birch Road,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
252011,Birch Road,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
