Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-16T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-16T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-16T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-16T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-16T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-16T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.26
252011,Birch Road,2023-06-16T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-16T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252011,Birch Road,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
252011,Birch Road,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
252011,Birch Road,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
252011,Birch Road,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
252011,Birch Road,2023-06-16T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
252011,Birch Road,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
252011,Birch Road,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
252011,Birch Road,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
252011,Birch Road,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
252011,Birch Road,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
252011,Birch Road,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
252011,Birch Road,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
252011,Birch Road,2023-06-16T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
252011,Birch Road,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
252011,Birch Road,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
252011,Birch Road,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
252011,Birch Road,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.89
252011,Birch Road,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.36
252011,Birch Road,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.6
252011,Birch Road,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.37
252011,Birch Road,2023-06-16T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
252011,Birch Road,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
252011,Birch Road,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.7
252011,Birch Road,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
252011,Birch Road,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,33.2
252011,Birch Road,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252011,Birch Road,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
252011,Birch Road,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
252011,Birch Road,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
252011,Birch Road,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252011,Birch Road,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
252011,Birch Road,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
252011,Birch Road,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
252011,Birch Road,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
252011,Birch Road,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.27
252011,Birch Road,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.02
252011,Birch Road,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.17
252011,Birch Road,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
252011,Birch Road,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
252011,Birch Road,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
252011,Birch Road,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
252011,Birch Road,2023-06-16T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-16T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-16T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-16T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-16T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-16T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-16T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-16T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
252011,Birch Road,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
252011,Birch Road,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
252011,Birch Road,2023-06-16T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
252011,Birch Road,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
252011,Birch Road,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
252011,Birch Road,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
252011,Birch Road,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
252011,Birch Road,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
252011,Birch Road,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
252011,Birch Road,2023-06-16T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
252011,Birch Road,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
252011,Birch Road,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
252011,Birch Road,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
252011,Birch Road,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
252011,Birch Road,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.95
252011,Birch Road,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.72
252011,Birch Road,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.69
252011,Birch Road,2023-06-16T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
252011,Birch Road,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
252011,Birch Road,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,105.6
252011,Birch Road,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
252011,Birch Road,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,33.3
252011,Birch Road,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252011,Birch Road,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
252011,Birch Road,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
252011,Birch Road,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
252011,Birch Road,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252011,Birch Road,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
252011,Birch Road,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
252011,Birch Road,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.57
252011,Birch Road,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.77
252011,Birch Road,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.14
252011,Birch Road,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
252011,Birch Road,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
252011,Birch Road,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
252011,Birch Road,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
252011,Birch Road,2023-06-16T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-16T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-16T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-16T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-16T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-16T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-16T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-16T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
252011,Birch Road,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
252011,Birch Road,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
252011,Birch Road,2023-06-16T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
252011,Birch Road,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
252011,Birch Road,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
252011,Birch Road,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
252011,Birch Road,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
252011,Birch Road,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
252011,Birch Road,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
252011,Birch Road,2023-06-16T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
252011,Birch Road,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
252011,Birch Road,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
252011,Birch Road,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
252011,Birch Road,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.9
252011,Birch Road,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.38
252011,Birch Road,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.62
252011,Birch Road,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.72
252011,Birch Road,2023-06-16T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
252011,Birch Road,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
252011,Birch Road,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.4
252011,Birch Road,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
252011,Birch Road,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,33.4
252011,Birch Road,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252011,Birch Road,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
252011,Birch Road,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252011,Birch Road,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
252011,Birch Road,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
252011,Birch Road,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
252011,Birch Road,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
252011,Birch Road,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
252011,Birch Road,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.4
252011,Birch Road,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.73
252011,Birch Road,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.94
252011,Birch Road,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
252011,Birch Road,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
252011,Birch Road,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
252011,Birch Road,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
252011,Birch Road,2023-06-16T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-16T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-16T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-16T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-16T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-16T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-16T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-16T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
252011,Birch Road,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
252011,Birch Road,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
252011,Birch Road,2023-06-16T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
252011,Birch Road,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
252011,Birch Road,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
252011,Birch Road,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
252011,Birch Road,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
252011,Birch Road,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
252011,Birch Road,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
252011,Birch Road,2023-06-16T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
252011,Birch Road,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
252011,Birch Road,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
252011,Birch Road,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
252011,Birch Road,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
252011,Birch Road,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.41
252011,Birch Road,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.41
252011,Birch Road,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.32
252011,Birch Road,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.4
252011,Birch Road,2023-06-16T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
252011,Birch Road,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
252011,Birch Road,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.3
252011,Birch Road,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
252011,Birch Road,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,33.4
252011,Birch Road,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252011,Birch Road,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
252011,Birch Road,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
252011,Birch Road,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
252011,Birch Road,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252011,Birch Road,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
252011,Birch Road,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
252011,Birch Road,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.88
252011,Birch Road,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.44
252011,Birch Road,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.22
252011,Birch Road,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
252011,Birch Road,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
252011,Birch Road,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
252011,Birch Road,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
252011,Birch Road,2023-06-16T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-16T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-16T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-16T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-16T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-16T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-16T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-16T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
252011,Birch Road,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
252011,Birch Road,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
252011,Birch Road,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
252011,Birch Road,2023-06-16T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
252011,Birch Road,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
252011,Birch Road,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
252011,Birch Road,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
252011,Birch Road,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
252011,Birch Road,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
252011,Birch Road,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
252011,Birch Road,2023-06-16T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
252011,Birch Road,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
252011,Birch Road,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
252011,Birch Road,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
252011,Birch Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
252011,Birch Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
252011,Birch Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.29
252011,Birch Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,30.39
252011,Birch Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.27
252011,Birch Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
252011,Birch Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.2
252011,Birch Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,128.2
252011,Birch Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
252011,Birch Road,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,33.5
252011,Birch Road,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252011,Birch Road,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
252011,Birch Road,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252011,Birch Road,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
252011,Birch Road,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252011,Birch Road,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
252011,Birch Road,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
252011,Birch Road,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
252011,Birch Road,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.88
252011,Birch Road,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.2
252011,Birch Road,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.43
252011,Birch Road,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
252011,Birch Road,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
252011,Birch Road,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
252011,Birch Road,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
252011,Birch Road,2023-06-16T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-16T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-16T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-16T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-16T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-16T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-16T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-16T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
252011,Birch Road,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
252011,Birch Road,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
252011,Birch Road,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
252011,Birch Road,2023-06-16T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
252011,Birch Road,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
252011,Birch Road,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
252011,Birch Road,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
252011,Birch Road,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
252011,Birch Road,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
252011,Birch Road,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
252011,Birch Road,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
252011,Birch Road,2023-06-16T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
252011,Birch Road,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
252011,Birch Road,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
252011,Birch Road,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
252011,Birch Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
252011,Birch Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.97
252011,Birch Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.9
252011,Birch Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.42
252011,Birch Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.72
252011,Birch Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.6
252011,Birch Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.9
252011,Birch Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,124.7
252011,Birch Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
252011,Birch Road,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,33.6
252011,Birch Road,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252011,Birch Road,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
252011,Birch Road,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252011,Birch Road,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
252011,Birch Road,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252011,Birch Road,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
252011,Birch Road,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
252011,Birch Road,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.6
252011,Birch Road,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.31
252011,Birch Road,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.62
252011,Birch Road,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
252011,Birch Road,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
252011,Birch Road,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
252011,Birch Road,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
252011,Birch Road,2023-06-16T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-16T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-16T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-16T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-16T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-16T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-16T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-16T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
252011,Birch Road,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
252011,Birch Road,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
252011,Birch Road,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
252011,Birch Road,2023-06-16T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
252011,Birch Road,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
252011,Birch Road,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
252011,Birch Road,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
252011,Birch Road,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
252011,Birch Road,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
252011,Birch Road,2023-06-16T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
252011,Birch Road,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
252011,Birch Road,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
252011,Birch Road,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
252011,Birch Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
252011,Birch Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.87
252011,Birch Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.9
252011,Birch Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,32.74
252011,Birch Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.58
252011,Birch Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,64.0
252011,Birch Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
252011,Birch Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,138.8
252011,Birch Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.4
252011,Birch Road,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,33.7
252011,Birch Road,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252011,Birch Road,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
252011,Birch Road,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252011,Birch Road,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
252011,Birch Road,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252011,Birch Road,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
252011,Birch Road,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.63
252011,Birch Road,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.77
252011,Birch Road,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.49
252011,Birch Road,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.02
252011,Birch Road,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
252011,Birch Road,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
252011,Birch Road,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
252011,Birch Road,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
252011,Birch Road,2023-06-16T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-16T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-16T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-16T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-16T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-16T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.29
252011,Birch Road,2023-06-16T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-16T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
252011,Birch Road,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
252011,Birch Road,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
252011,Birch Road,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.28
252011,Birch Road,2023-06-16T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
252011,Birch Road,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
252011,Birch Road,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
252011,Birch Road,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
252011,Birch Road,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
252011,Birch Road,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
252011,Birch Road,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
252011,Birch Road,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
252011,Birch Road,2023-06-16T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
252011,Birch Road,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
252011,Birch Road,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
252011,Birch Road,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
252011,Birch Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
252011,Birch Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.8
252011,Birch Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.83
252011,Birch Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,37.33
252011,Birch Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.21
252011,Birch Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,79.4
252011,Birch Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
252011,Birch Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,157.7
252011,Birch Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.5
252011,Birch Road,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,33.8
252011,Birch Road,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
252011,Birch Road,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
252011,Birch Road,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252011,Birch Road,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
252011,Birch Road,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252011,Birch Road,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
252011,Birch Road,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.72
252011,Birch Road,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.24
252011,Birch Road,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.18
252011,Birch Road,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.4
252011,Birch Road,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
252011,Birch Road,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
252011,Birch Road,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
252011,Birch Road,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
252011,Birch Road,2023-06-16T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-16T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-16T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-16T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-16T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-16T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.23
252011,Birch Road,2023-06-16T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-16T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252011,Birch Road,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
252011,Birch Road,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
252011,Birch Road,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
252011,Birch Road,2023-06-16T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
252011,Birch Road,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
252011,Birch Road,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
252011,Birch Road,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
252011,Birch Road,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
252011,Birch Road,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
252011,Birch Road,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
252011,Birch Road,2023-06-16T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
252011,Birch Road,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
252011,Birch Road,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
252011,Birch Road,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
252011,Birch Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.95
252011,Birch Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.67
252011,Birch Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,32.58
252011,Birch Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.45
252011,Birch Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,70.8
252011,Birch Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
252011,Birch Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,137.9
252011,Birch Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
252011,Birch Road,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,33.9
252011,Birch Road,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252011,Birch Road,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
252011,Birch Road,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252011,Birch Road,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
252011,Birch Road,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252011,Birch Road,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
252011,Birch Road,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.87
252011,Birch Road,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.46
252011,Birch Road,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.37
252011,Birch Road,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.22
252011,Birch Road,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
252011,Birch Road,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
252011,Birch Road,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
252011,Birch Road,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
252011,Birch Road,2023-06-16T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-16T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-16T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-16T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-16T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-16T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
252011,Birch Road,2023-06-16T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-16T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
252011,Birch Road,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
252011,Birch Road,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
252011,Birch Road,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
252011,Birch Road,2023-06-16T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
252011,Birch Road,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
252011,Birch Road,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
252011,Birch Road,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
252011,Birch Road,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
252011,Birch Road,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
252011,Birch Road,2023-06-16T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
252011,Birch Road,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
252011,Birch Road,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
252011,Birch Road,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
252011,Birch Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.13
252011,Birch Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
252011,Birch Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.26
252011,Birch Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
252011,Birch Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,68.0
252011,Birch Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
252011,Birch Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,115.5
252011,Birch Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
252011,Birch Road,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,34.0
252011,Birch Road,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
252011,Birch Road,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
252011,Birch Road,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252011,Birch Road,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
252011,Birch Road,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252011,Birch Road,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
252011,Birch Road,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
252011,Birch Road,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.56
252011,Birch Road,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.1
252011,Birch Road,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.42
252011,Birch Road,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
252011,Birch Road,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
252011,Birch Road,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
252011,Birch Road,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
