Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-16T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-16T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-16T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-16T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-16T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-16T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
252011,Birch Road,2023-06-16T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-16T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252011,Birch Road,2023-06-16T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
252011,Birch Road,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
252011,Birch Road,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
252011,Birch Road,2023-06-16T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
252011,Birch Road,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
252011,Birch Road,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
252011,Birch Road,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
252011,Birch Road,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
252011,Birch Road,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
252011,Birch Road,2023-06-16T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
252011,Birch Road,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
252011,Birch Road,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
252011,Birch Road,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
252011,Birch Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.62
252011,Birch Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
252011,Birch Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,33.01
252011,Birch Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.51
252011,Birch Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,77.9
252011,Birch Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
252011,Birch Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,140.9
252011,Birch Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
252011,Birch Road,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,34.1
252011,Birch Road,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252011,Birch Road,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
252011,Birch Road,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252011,Birch Road,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
252011,Birch Road,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252011,Birch Road,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
252011,Birch Road,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
252011,Birch Road,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.29
252011,Birch Road,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
252011,Birch Road,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.53
252011,Birch Road,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.52
252011,Birch Road,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.44
252011,Birch Road,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
252011,Birch Road,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
252011,Birch Road,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
252011,Birch Road,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
252011,Birch Road,2023-06-16T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-16T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-16T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-16T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-16T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-16T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-16T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-16T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
252011,Birch Road,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
252011,Birch Road,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
252011,Birch Road,2023-06-16T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
252011,Birch Road,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
252011,Birch Road,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
252011,Birch Road,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
252011,Birch Road,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
252011,Birch Road,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
252011,Birch Road,2023-06-16T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
252011,Birch Road,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
252011,Birch Road,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
252011,Birch Road,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
252011,Birch Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.28
252011,Birch Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
252011,Birch Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,30.47
252011,Birch Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.89
252011,Birch Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,72.0
252011,Birch Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
252011,Birch Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,128.8
252011,Birch Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
252011,Birch Road,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,34.1
252011,Birch Road,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252011,Birch Road,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
252011,Birch Road,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
252011,Birch Road,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
252011,Birch Road,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252011,Birch Road,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
252011,Birch Road,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
252011,Birch Road,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
252011,Birch Road,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.69
252011,Birch Road,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.58
252011,Birch Road,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.54
252011,Birch Road,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
252011,Birch Road,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
252011,Birch Road,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
252011,Birch Road,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
252011,Birch Road,2023-06-16T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-16T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-16T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-16T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-16T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-16T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-16T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-16T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
252011,Birch Road,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
252011,Birch Road,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
252011,Birch Road,2023-06-16T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
252011,Birch Road,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
252011,Birch Road,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
252011,Birch Road,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
252011,Birch Road,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
252011,Birch Road,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
252011,Birch Road,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
252011,Birch Road,2023-06-16T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
252011,Birch Road,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
252011,Birch Road,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
252011,Birch Road,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
252011,Birch Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.82
252011,Birch Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.53
252011,Birch Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.88
252011,Birch Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.95
252011,Birch Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,68.2
252011,Birch Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
252011,Birch Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,127.1
252011,Birch Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
252011,Birch Road,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,34.2
252011,Birch Road,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252011,Birch Road,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
252011,Birch Road,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252011,Birch Road,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
252011,Birch Road,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252011,Birch Road,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
252011,Birch Road,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
252011,Birch Road,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
252011,Birch Road,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.12
252011,Birch Road,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.33
252011,Birch Road,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.28
252011,Birch Road,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
252011,Birch Road,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
252011,Birch Road,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
252011,Birch Road,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
252011,Birch Road,2023-06-16T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-16T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-16T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-16T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-16T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-16T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-16T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-16T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
252011,Birch Road,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
252011,Birch Road,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
252011,Birch Road,2023-06-16T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
252011,Birch Road,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
252011,Birch Road,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
252011,Birch Road,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
252011,Birch Road,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
252011,Birch Road,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
252011,Birch Road,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
252011,Birch Road,2023-06-16T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
252011,Birch Road,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
252011,Birch Road,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
252011,Birch Road,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
252011,Birch Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.63
252011,Birch Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
252011,Birch Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
252011,Birch Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,33.45
252011,Birch Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.6
252011,Birch Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,82.7
252011,Birch Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
252011,Birch Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,142.7
252011,Birch Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
252011,Birch Road,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,34.3
252011,Birch Road,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252011,Birch Road,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
252011,Birch Road,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
252011,Birch Road,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
252011,Birch Road,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252011,Birch Road,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
252011,Birch Road,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
252011,Birch Road,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
252011,Birch Road,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.66
252011,Birch Road,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.1
252011,Birch Road,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.31
252011,Birch Road,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
252011,Birch Road,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
252011,Birch Road,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
252011,Birch Road,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
252011,Birch Road,2023-06-16T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-16T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-16T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-16T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-16T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-16T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-16T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-16T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252011,Birch Road,2023-06-16T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
252011,Birch Road,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
252011,Birch Road,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
252011,Birch Road,2023-06-16T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
252011,Birch Road,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
252011,Birch Road,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
252011,Birch Road,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
252011,Birch Road,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
252011,Birch Road,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
252011,Birch Road,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
252011,Birch Road,2023-06-16T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
252011,Birch Road,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
252011,Birch Road,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
252011,Birch Road,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
252011,Birch Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
252011,Birch Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.87
252011,Birch Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.37
252011,Birch Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,34.25
252011,Birch Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.68
252011,Birch Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,74.3
252011,Birch Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
252011,Birch Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,144.9
252011,Birch Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
252011,Birch Road,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,34.3
252011,Birch Road,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252011,Birch Road,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
252011,Birch Road,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252011,Birch Road,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
252011,Birch Road,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252011,Birch Road,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
252011,Birch Road,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
252011,Birch Road,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.09
252011,Birch Road,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.7
252011,Birch Road,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.24
252011,Birch Road,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
252011,Birch Road,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
252011,Birch Road,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
252011,Birch Road,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
252011,Birch Road,2023-06-16T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-16T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-16T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-16T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-16T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-16T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-16T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-16T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
252011,Birch Road,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
252011,Birch Road,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
252011,Birch Road,2023-06-16T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
252011,Birch Road,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
252011,Birch Road,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
252011,Birch Road,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
252011,Birch Road,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
252011,Birch Road,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
252011,Birch Road,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
252011,Birch Road,2023-06-16T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
252011,Birch Road,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
252011,Birch Road,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
252011,Birch Road,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
252011,Birch Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
252011,Birch Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.17
252011,Birch Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.86
252011,Birch Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,33.66
252011,Birch Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.4
252011,Birch Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,66.3
252011,Birch Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
252011,Birch Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,142.5
252011,Birch Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.1
252011,Birch Road,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,34.3
252011,Birch Road,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252011,Birch Road,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
252011,Birch Road,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252011,Birch Road,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
252011,Birch Road,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252011,Birch Road,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
252011,Birch Road,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
252011,Birch Road,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.64
252011,Birch Road,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.59
252011,Birch Road,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.35
252011,Birch Road,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
252011,Birch Road,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
252011,Birch Road,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
252011,Birch Road,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
252011,Birch Road,2023-06-16T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-16T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-16T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-16T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-16T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-16T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
252011,Birch Road,2023-06-16T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-16T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
252011,Birch Road,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
252011,Birch Road,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
252011,Birch Road,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
252011,Birch Road,2023-06-16T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
252011,Birch Road,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
252011,Birch Road,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
252011,Birch Road,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
252011,Birch Road,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
252011,Birch Road,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
252011,Birch Road,2023-06-16T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
252011,Birch Road,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
252011,Birch Road,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
252011,Birch Road,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
252011,Birch Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
252011,Birch Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.53
252011,Birch Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.47
252011,Birch Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,33.98
252011,Birch Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.84
252011,Birch Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,68.6
252011,Birch Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
252011,Birch Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,144.3
252011,Birch Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
252011,Birch Road,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,34.4
252011,Birch Road,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
252011,Birch Road,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
252011,Birch Road,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252011,Birch Road,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
252011,Birch Road,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252011,Birch Road,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
252011,Birch Road,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
252011,Birch Road,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.89
252011,Birch Road,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.13
252011,Birch Road,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.52
252011,Birch Road,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
252011,Birch Road,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
252011,Birch Road,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
252011,Birch Road,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
252011,Birch Road,2023-06-16T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-16T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-16T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-16T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
252011,Birch Road,2023-06-16T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-16T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
252011,Birch Road,2023-06-16T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-16T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
252011,Birch Road,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
252011,Birch Road,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
252011,Birch Road,2023-06-16T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
252011,Birch Road,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
252011,Birch Road,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
252011,Birch Road,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
252011,Birch Road,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
252011,Birch Road,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
252011,Birch Road,2023-06-16T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
252011,Birch Road,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
252011,Birch Road,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
252011,Birch Road,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
252011,Birch Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.87
252011,Birch Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
252011,Birch Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
252011,Birch Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,31.12
252011,Birch Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
252011,Birch Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,81.0
252011,Birch Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
252011,Birch Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,131.4
252011,Birch Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
252011,Birch Road,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,34.4
252011,Birch Road,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252011,Birch Road,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
252011,Birch Road,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252011,Birch Road,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
252011,Birch Road,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252011,Birch Road,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
252011,Birch Road,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
252011,Birch Road,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
252011,Birch Road,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.34
252011,Birch Road,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
252011,Birch Road,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.33
252011,Birch Road,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
252011,Birch Road,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
252011,Birch Road,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
252011,Birch Road,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
252011,Birch Road,2023-06-16T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-16T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-16T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-16T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-16T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-16T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-16T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-16T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
252011,Birch Road,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
252011,Birch Road,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
252011,Birch Road,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
252011,Birch Road,2023-06-16T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
252011,Birch Road,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
252011,Birch Road,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
252011,Birch Road,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
252011,Birch Road,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
252011,Birch Road,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
252011,Birch Road,2023-06-16T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
252011,Birch Road,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
252011,Birch Road,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
252011,Birch Road,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
252011,Birch Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.94
252011,Birch Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
252011,Birch Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
252011,Birch Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.73
252011,Birch Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
252011,Birch Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,63.7
252011,Birch Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
252011,Birch Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,105.7
252011,Birch Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
252011,Birch Road,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,34.5
252011,Birch Road,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252011,Birch Road,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
252011,Birch Road,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252011,Birch Road,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
252011,Birch Road,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252011,Birch Road,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
252011,Birch Road,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
252011,Birch Road,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.83
252011,Birch Road,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.17
252011,Birch Road,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,10.99
252011,Birch Road,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
252011,Birch Road,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
252011,Birch Road,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
252011,Birch Road,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
252011,Birch Road,2023-06-16T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-16T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-16T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-16T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-16T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-16T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-16T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-16T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
252011,Birch Road,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
252011,Birch Road,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
252011,Birch Road,2023-06-16T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
252011,Birch Road,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
252011,Birch Road,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
252011,Birch Road,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
252011,Birch Road,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
252011,Birch Road,2023-06-16T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
252011,Birch Road,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
252011,Birch Road,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
252011,Birch Road,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
252011,Birch Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
252011,Birch Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.33
252011,Birch Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
252011,Birch Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.98
252011,Birch Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
252011,Birch Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,71.4
252011,Birch Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
252011,Birch Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,114.5
252011,Birch Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
252011,Birch Road,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,34.5
252011,Birch Road,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252011,Birch Road,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
252011,Birch Road,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252011,Birch Road,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
252011,Birch Road,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252011,Birch Road,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
252011,Birch Road,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
252011,Birch Road,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.04
252011,Birch Road,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.38
252011,Birch Road,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,10.25
252011,Birch Road,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
252011,Birch Road,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
252011,Birch Road,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
252011,Birch Road,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
