Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-16T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-16T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-16T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-16T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-16T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-16T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-16T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-16T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
252011,Birch Road,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
252011,Birch Road,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
252011,Birch Road,2023-06-16T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
252011,Birch Road,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
252011,Birch Road,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
252011,Birch Road,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
252011,Birch Road,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
252011,Birch Road,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
252011,Birch Road,2023-06-16T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
252011,Birch Road,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
252011,Birch Road,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
252011,Birch Road,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
252011,Birch Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.4
252011,Birch Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
252011,Birch Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.37
252011,Birch Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
252011,Birch Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,61.3
252011,Birch Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
252011,Birch Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.6
252011,Birch Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
252011,Birch Road,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,34.7
252011,Birch Road,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252011,Birch Road,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
252011,Birch Road,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252011,Birch Road,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
252011,Birch Road,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252011,Birch Road,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
252011,Birch Road,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
252011,Birch Road,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.15
252011,Birch Road,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.09
252011,Birch Road,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.7
252011,Birch Road,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
252011,Birch Road,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
252011,Birch Road,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
252011,Birch Road,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
252011,Birch Road,2023-06-16T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-16T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-16T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-16T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-16T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-16T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-16T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-16T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
252011,Birch Road,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
252011,Birch Road,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
252011,Birch Road,2023-06-16T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
252011,Birch Road,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
252011,Birch Road,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
252011,Birch Road,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
252011,Birch Road,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
252011,Birch Road,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
252011,Birch Road,2023-06-16T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
252011,Birch Road,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
252011,Birch Road,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
252011,Birch Road,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
252011,Birch Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
252011,Birch Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.67
252011,Birch Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
252011,Birch Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
252011,Birch Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.25
252011,Birch Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
252011,Birch Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,61.0
252011,Birch Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
252011,Birch Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.7
252011,Birch Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
252011,Birch Road,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,34.8
252011,Birch Road,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252011,Birch Road,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
252011,Birch Road,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252011,Birch Road,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
252011,Birch Road,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252011,Birch Road,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
252011,Birch Road,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
252011,Birch Road,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
252011,Birch Road,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.09
252011,Birch Road,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.72
252011,Birch Road,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.6
252011,Birch Road,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
252011,Birch Road,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
252011,Birch Road,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
252011,Birch Road,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
252011,Birch Road,2023-06-16T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-16T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-16T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-16T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-16T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-16T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-16T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-16T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
252011,Birch Road,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
252011,Birch Road,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
252011,Birch Road,2023-06-16T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
252011,Birch Road,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
252011,Birch Road,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
252011,Birch Road,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
252011,Birch Road,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
252011,Birch Road,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
252011,Birch Road,2023-06-16T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
252011,Birch Road,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
252011,Birch Road,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
252011,Birch Road,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
252011,Birch Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
252011,Birch Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.43
252011,Birch Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
252011,Birch Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.47
252011,Birch Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.3
252011,Birch Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
252011,Birch Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.7
252011,Birch Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
252011,Birch Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.8
252011,Birch Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
252011,Birch Road,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,34.9
252011,Birch Road,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
252011,Birch Road,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252011,Birch Road,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
252011,Birch Road,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252011,Birch Road,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
252011,Birch Road,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.99
252011,Birch Road,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
252011,Birch Road,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.16
252011,Birch Road,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.85
252011,Birch Road,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.1
252011,Birch Road,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
252011,Birch Road,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
252011,Birch Road,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
252011,Birch Road,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
252011,Birch Road,2023-06-16T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-16T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-16T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-16T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-16T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-16T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-16T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-16T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
252011,Birch Road,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
252011,Birch Road,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
252011,Birch Road,2023-06-16T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
252011,Birch Road,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
252011,Birch Road,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
252011,Birch Road,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
252011,Birch Road,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
252011,Birch Road,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
252011,Birch Road,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
252011,Birch Road,2023-06-16T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
252011,Birch Road,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
252011,Birch Road,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
252011,Birch Road,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
252011,Birch Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
252011,Birch Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.38
252011,Birch Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
252011,Birch Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.66
252011,Birch Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.32
252011,Birch Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
252011,Birch Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,60.5
252011,Birch Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
252011,Birch Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.4
252011,Birch Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
252011,Birch Road,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,35.0
252011,Birch Road,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252011,Birch Road,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
252011,Birch Road,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252011,Birch Road,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
252011,Birch Road,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252011,Birch Road,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
252011,Birch Road,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
252011,Birch Road,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
252011,Birch Road,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.7
252011,Birch Road,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.44
252011,Birch Road,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.19
252011,Birch Road,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
252011,Birch Road,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
252011,Birch Road,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
252011,Birch Road,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
252011,Birch Road,2023-06-16T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-16T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-16T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-16T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-16T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-16T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-16T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-16T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
252011,Birch Road,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
252011,Birch Road,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
252011,Birch Road,2023-06-16T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
252011,Birch Road,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
252011,Birch Road,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
252011,Birch Road,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
252011,Birch Road,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
252011,Birch Road,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
252011,Birch Road,2023-06-16T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
252011,Birch Road,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
252011,Birch Road,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
252011,Birch Road,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
252011,Birch Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
252011,Birch Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.51
252011,Birch Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
252011,Birch Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.61
252011,Birch Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,31.24
252011,Birch Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.57
252011,Birch Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,69.7
252011,Birch Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
252011,Birch Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,131.5
252011,Birch Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
252011,Birch Road,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,35.1
252011,Birch Road,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
252011,Birch Road,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252011,Birch Road,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
252011,Birch Road,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252011,Birch Road,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
252011,Birch Road,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
252011,Birch Road,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.96
252011,Birch Road,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.08
252011,Birch Road,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.48
252011,Birch Road,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
252011,Birch Road,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
252011,Birch Road,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
252011,Birch Road,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
252011,Birch Road,2023-06-16T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-16T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-16T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-16T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-16T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-16T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-16T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-16T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
252011,Birch Road,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
252011,Birch Road,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
252011,Birch Road,2023-06-16T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
252011,Birch Road,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
252011,Birch Road,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
252011,Birch Road,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
252011,Birch Road,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
252011,Birch Road,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
252011,Birch Road,2023-06-16T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
252011,Birch Road,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
252011,Birch Road,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
252011,Birch Road,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
252011,Birch Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
252011,Birch Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.08
252011,Birch Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
252011,Birch Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.72
252011,Birch Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,30.56
252011,Birch Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.02
252011,Birch Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,62.8
252011,Birch Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.6
252011,Birch Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,128.7
252011,Birch Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
252011,Birch Road,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,35.1
252011,Birch Road,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252011,Birch Road,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
252011,Birch Road,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252011,Birch Road,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
252011,Birch Road,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252011,Birch Road,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
252011,Birch Road,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
252011,Birch Road,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.36
252011,Birch Road,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.21
252011,Birch Road,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.49
252011,Birch Road,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
252011,Birch Road,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
252011,Birch Road,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
252011,Birch Road,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
252011,Birch Road,2023-06-16T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-16T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-16T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-16T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-16T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
252011,Birch Road,2023-06-16T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-16T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-16T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
252011,Birch Road,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
252011,Birch Road,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
252011,Birch Road,2023-06-16T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
252011,Birch Road,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
252011,Birch Road,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
252011,Birch Road,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
252011,Birch Road,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
252011,Birch Road,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
252011,Birch Road,2023-06-16T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
252011,Birch Road,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
252011,Birch Road,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
252011,Birch Road,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
252011,Birch Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
252011,Birch Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.64
252011,Birch Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.47
252011,Birch Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,40.79
252011,Birch Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.45
252011,Birch Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,96.0
252011,Birch Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.7
252011,Birch Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,170.6
252011,Birch Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
252011,Birch Road,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,35.0
252011,Birch Road,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252011,Birch Road,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
252011,Birch Road,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252011,Birch Road,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
252011,Birch Road,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252011,Birch Road,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
252011,Birch Road,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
252011,Birch Road,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.8
252011,Birch Road,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.54
252011,Birch Road,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.34
252011,Birch Road,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,108.6
252011,Birch Road,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
252011,Birch Road,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
252011,Birch Road,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
252011,Birch Road,2023-06-16T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-16T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-16T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-16T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-16T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-16T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-16T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-16T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
252011,Birch Road,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
252011,Birch Road,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
252011,Birch Road,2023-06-16T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
252011,Birch Road,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
252011,Birch Road,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
252011,Birch Road,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
252011,Birch Road,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
252011,Birch Road,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
252011,Birch Road,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
252011,Birch Road,2023-06-16T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
252011,Birch Road,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
252011,Birch Road,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
252011,Birch Road,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
252011,Birch Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
252011,Birch Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.49
252011,Birch Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
252011,Birch Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.37
252011,Birch Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,33.85
252011,Birch Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.26
252011,Birch Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,62.5
252011,Birch Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.9
252011,Birch Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,143.2
252011,Birch Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.5
252011,Birch Road,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,34.9
252011,Birch Road,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
252011,Birch Road,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252011,Birch Road,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
252011,Birch Road,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252011,Birch Road,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
252011,Birch Road,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
252011,Birch Road,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
252011,Birch Road,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
252011,Birch Road,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.42
252011,Birch Road,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.92
252011,Birch Road,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.08
252011,Birch Road,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
252011,Birch Road,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
252011,Birch Road,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
252011,Birch Road,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
252011,Birch Road,2023-06-16T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-16T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-16T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-16T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-16T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-16T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-16T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-16T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
252011,Birch Road,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
252011,Birch Road,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
252011,Birch Road,2023-06-16T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
252011,Birch Road,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
252011,Birch Road,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
252011,Birch Road,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
252011,Birch Road,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
252011,Birch Road,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
252011,Birch Road,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
252011,Birch Road,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
252011,Birch Road,2023-06-16T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
252011,Birch Road,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
252011,Birch Road,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
252011,Birch Road,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
252011,Birch Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.61
252011,Birch Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.89
252011,Birch Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
252011,Birch Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.24
252011,Birch Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,38.86
252011,Birch Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.13
252011,Birch Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,74.3
252011,Birch Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,103.6
252011,Birch Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,167.2
252011,Birch Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.7
252011,Birch Road,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,34.8
252011,Birch Road,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252011,Birch Road,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
252011,Birch Road,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252011,Birch Road,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
252011,Birch Road,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252011,Birch Road,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
252011,Birch Road,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
252011,Birch Road,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
252011,Birch Road,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
252011,Birch Road,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.62
252011,Birch Road,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.1
252011,Birch Road,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.51
252011,Birch Road,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
252011,Birch Road,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
252011,Birch Road,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
252011,Birch Road,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
252011,Birch Road,2023-06-16T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-16T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-16T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-16T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-16T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
252011,Birch Road,2023-06-16T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
252011,Birch Road,2023-06-16T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-16T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252011,Birch Road,2023-06-16T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
252011,Birch Road,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
252011,Birch Road,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
252011,Birch Road,2023-06-16T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
252011,Birch Road,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
252011,Birch Road,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
252011,Birch Road,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
252011,Birch Road,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.21
252011,Birch Road,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
252011,Birch Road,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.65
252011,Birch Road,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
252011,Birch Road,2023-06-16T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
252011,Birch Road,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
252011,Birch Road,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
252011,Birch Road,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
252011,Birch Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
252011,Birch Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.23
252011,Birch Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
252011,Birch Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.87
252011,Birch Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,30.86
252011,Birch Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.38
252011,Birch Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,60.3
252011,Birch Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.4
252011,Birch Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,131.5
252011,Birch Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.7
252011,Birch Road,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,34.7
252011,Birch Road,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252011,Birch Road,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
252011,Birch Road,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252011,Birch Road,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
252011,Birch Road,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252011,Birch Road,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
252011,Birch Road,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.73
252011,Birch Road,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.26
252011,Birch Road,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.77
252011,Birch Road,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.62
252011,Birch Road,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,96.3
252011,Birch Road,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
252011,Birch Road,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
252011,Birch Road,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
