Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-16T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-16T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-16T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-16T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-16T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-16T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252011,Birch Road,2023-06-16T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-16T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
252011,Birch Road,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
252011,Birch Road,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
252011,Birch Road,2023-06-16T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
252011,Birch Road,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
252011,Birch Road,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
252011,Birch Road,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
252011,Birch Road,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.02
252011,Birch Road,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
252011,Birch Road,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
252011,Birch Road,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
252011,Birch Road,2023-06-16T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
252011,Birch Road,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
252011,Birch Road,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
252011,Birch Road,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
252011,Birch Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
252011,Birch Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.41
252011,Birch Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
252011,Birch Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.78
252011,Birch Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,34.65
252011,Birch Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.97
252011,Birch Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,71.3
252011,Birch Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.7
252011,Birch Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,147.6
252011,Birch Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
252011,Birch Road,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,34.6
252011,Birch Road,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252011,Birch Road,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
252011,Birch Road,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252011,Birch Road,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
252011,Birch Road,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252011,Birch Road,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
252011,Birch Road,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.64
252011,Birch Road,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.17
252011,Birch Road,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,41.58
252011,Birch Road,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.91
252011,Birch Road,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
252011,Birch Road,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
252011,Birch Road,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
252011,Birch Road,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
252011,Birch Road,2023-06-16T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-16T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-16T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-16T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-16T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-16T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-16T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-16T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
252011,Birch Road,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
252011,Birch Road,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
252011,Birch Road,2023-06-16T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
252011,Birch Road,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
252011,Birch Road,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
252011,Birch Road,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
252011,Birch Road,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.91
252011,Birch Road,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
252011,Birch Road,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.02
252011,Birch Road,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
252011,Birch Road,2023-06-16T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
252011,Birch Road,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
252011,Birch Road,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
252011,Birch Road,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
252011,Birch Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
252011,Birch Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.62
252011,Birch Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
252011,Birch Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.74
252011,Birch Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,35.56
252011,Birch Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.43
252011,Birch Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.4
252011,Birch Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.9
252011,Birch Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,149.9
252011,Birch Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.8
252011,Birch Road,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,34.6
252011,Birch Road,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
252011,Birch Road,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252011,Birch Road,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
252011,Birch Road,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252011,Birch Road,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
252011,Birch Road,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.76
252011,Birch Road,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
252011,Birch Road,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.34
252011,Birch Road,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,46.97
252011,Birch Road,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.78
252011,Birch Road,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
252011,Birch Road,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
252011,Birch Road,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
252011,Birch Road,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
252011,Birch Road,2023-06-16T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-16T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-16T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-16T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
252011,Birch Road,2023-06-16T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-16T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
252011,Birch Road,2023-06-16T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-16T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252011,Birch Road,2023-06-16T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252011,Birch Road,2023-06-16T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
252011,Birch Road,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
252011,Birch Road,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
252011,Birch Road,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
252011,Birch Road,2023-06-16T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
252011,Birch Road,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
252011,Birch Road,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
252011,Birch Road,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
252011,Birch Road,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
252011,Birch Road,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
252011,Birch Road,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.89
252011,Birch Road,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
252011,Birch Road,2023-06-16T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
252011,Birch Road,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
252011,Birch Road,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
252011,Birch Road,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
252011,Birch Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
252011,Birch Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.49
252011,Birch Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
252011,Birch Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.16
252011,Birch Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.59
252011,Birch Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.59
252011,Birch Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
252011,Birch Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.2
252011,Birch Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,125.1
252011,Birch Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.0
252011,Birch Road,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,34.5
252011,Birch Road,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252011,Birch Road,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
252011,Birch Road,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252011,Birch Road,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
252011,Birch Road,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252011,Birch Road,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
252011,Birch Road,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.59
252011,Birch Road,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.59
252011,Birch Road,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.85
252011,Birch Road,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.85
252011,Birch Road,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
252011,Birch Road,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
252011,Birch Road,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
252011,Birch Road,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
252011,Birch Road,2023-06-16T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-16T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-16T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-16T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-16T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-16T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-16T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-16T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
252011,Birch Road,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
252011,Birch Road,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
252011,Birch Road,2023-06-16T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
252011,Birch Road,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
252011,Birch Road,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
252011,Birch Road,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
252011,Birch Road,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
252011,Birch Road,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
252011,Birch Road,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
252011,Birch Road,2023-06-16T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
252011,Birch Road,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
252011,Birch Road,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
252011,Birch Road,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
252011,Birch Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
252011,Birch Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.79
252011,Birch Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.33
252011,Birch Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.31
252011,Birch Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.76
252011,Birch Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,59.1
252011,Birch Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
252011,Birch Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,112.9
252011,Birch Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
252011,Birch Road,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,34.5
252011,Birch Road,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
252011,Birch Road,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252011,Birch Road,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
252011,Birch Road,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252011,Birch Road,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
252011,Birch Road,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
252011,Birch Road,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.36
252011,Birch Road,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.51
252011,Birch Road,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.82
252011,Birch Road,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
252011,Birch Road,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
252011,Birch Road,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
252011,Birch Road,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
252011,Birch Road,2023-06-16T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-16T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-16T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-16T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-16T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-16T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-16T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-16T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
252011,Birch Road,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
252011,Birch Road,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
252011,Birch Road,2023-06-16T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
252011,Birch Road,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
252011,Birch Road,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
252011,Birch Road,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
252011,Birch Road,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
252011,Birch Road,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
252011,Birch Road,2023-06-16T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
252011,Birch Road,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
252011,Birch Road,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
252011,Birch Road,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
252011,Birch Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.17
252011,Birch Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
252011,Birch Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.19
252011,Birch Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
252011,Birch Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,70.4
252011,Birch Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
252011,Birch Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,115.4
252011,Birch Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
252011,Birch Road,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,34.5
252011,Birch Road,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252011,Birch Road,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
252011,Birch Road,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252011,Birch Road,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
252011,Birch Road,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252011,Birch Road,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
252011,Birch Road,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
252011,Birch Road,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.44
252011,Birch Road,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
252011,Birch Road,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.88
252011,Birch Road,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
252011,Birch Road,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
252011,Birch Road,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
252011,Birch Road,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
252011,Birch Road,2023-06-16T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-16T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-16T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-16T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-16T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-16T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-16T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-16T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
252011,Birch Road,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
252011,Birch Road,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
252011,Birch Road,2023-06-16T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
252011,Birch Road,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
252011,Birch Road,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
252011,Birch Road,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
252011,Birch Road,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
252011,Birch Road,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
252011,Birch Road,2023-06-16T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
252011,Birch Road,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
252011,Birch Road,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
252011,Birch Road,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
252011,Birch Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
252011,Birch Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.56
252011,Birch Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
252011,Birch Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.77
252011,Birch Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
252011,Birch Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,77.2
252011,Birch Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
252011,Birch Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,126.6
252011,Birch Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
252011,Birch Road,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,34.4
252011,Birch Road,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252011,Birch Road,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
252011,Birch Road,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252011,Birch Road,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
252011,Birch Road,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252011,Birch Road,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
252011,Birch Road,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
252011,Birch Road,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.94
252011,Birch Road,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.26
252011,Birch Road,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.57
252011,Birch Road,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
252011,Birch Road,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
252011,Birch Road,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
252011,Birch Road,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
252011,Birch Road,2023-06-16T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-16T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-16T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-16T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-16T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
252011,Birch Road,2023-06-16T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
252011,Birch Road,2023-06-16T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-16T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
252011,Birch Road,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
252011,Birch Road,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
252011,Birch Road,2023-06-16T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
252011,Birch Road,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
252011,Birch Road,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
252011,Birch Road,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
252011,Birch Road,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
252011,Birch Road,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
252011,Birch Road,2023-06-16T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
252011,Birch Road,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
252011,Birch Road,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
252011,Birch Road,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
252011,Birch Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
252011,Birch Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.09
252011,Birch Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
252011,Birch Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,33.0
252011,Birch Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
252011,Birch Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,86.3
252011,Birch Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
252011,Birch Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,139.9
252011,Birch Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
252011,Birch Road,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,34.4
252011,Birch Road,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252011,Birch Road,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
252011,Birch Road,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252011,Birch Road,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
252011,Birch Road,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252011,Birch Road,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
252011,Birch Road,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
252011,Birch Road,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.86
252011,Birch Road,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.57
252011,Birch Road,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.32
252011,Birch Road,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,97.4
252011,Birch Road,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
252011,Birch Road,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
252011,Birch Road,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
252011,Birch Road,2023-06-16T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-16T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-16T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-16T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-16T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
252011,Birch Road,2023-06-16T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-16T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-16T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
252011,Birch Road,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
252011,Birch Road,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
252011,Birch Road,2023-06-16T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
252011,Birch Road,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
252011,Birch Road,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
252011,Birch Road,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
252011,Birch Road,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
252011,Birch Road,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
252011,Birch Road,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
252011,Birch Road,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
252011,Birch Road,2023-06-16T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
252011,Birch Road,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
252011,Birch Road,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
252011,Birch Road,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
252011,Birch Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
252011,Birch Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.41
252011,Birch Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
252011,Birch Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
252011,Birch Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,37.53
252011,Birch Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
252011,Birch Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,103.4
252011,Birch Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
252011,Birch Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,159.8
252011,Birch Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
252011,Birch Road,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,34.3
252011,Birch Road,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
252011,Birch Road,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
252011,Birch Road,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
252011,Birch Road,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252011,Birch Road,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
252011,Birch Road,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.72
252011,Birch Road,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
252011,Birch Road,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.16
252011,Birch Road,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,41.25
252011,Birch Road,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.88
252011,Birch Road,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,118.7
252011,Birch Road,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
252011,Birch Road,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
252011,Birch Road,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
252011,Birch Road,2023-06-16T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-16T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-16T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-16T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-16T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-16T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.15
252011,Birch Road,2023-06-16T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-16T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
252011,Birch Road,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
252011,Birch Road,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
252011,Birch Road,2023-06-16T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
252011,Birch Road,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
252011,Birch Road,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
252011,Birch Road,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
252011,Birch Road,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
252011,Birch Road,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
252011,Birch Road,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
252011,Birch Road,2023-06-16T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
252011,Birch Road,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
252011,Birch Road,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
252011,Birch Road,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
252011,Birch Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
252011,Birch Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.8
252011,Birch Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
252011,Birch Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
252011,Birch Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.75
252011,Birch Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
252011,Birch Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,64.2
252011,Birch Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
252011,Birch Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.7
252011,Birch Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
252011,Birch Road,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,34.3
252011,Birch Road,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
252011,Birch Road,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252011,Birch Road,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
252011,Birch Road,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252011,Birch Road,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
252011,Birch Road,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
252011,Birch Road,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
252011,Birch Road,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.79
252011,Birch Road,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.21
252011,Birch Road,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.7
252011,Birch Road,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
252011,Birch Road,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
252011,Birch Road,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
252011,Birch Road,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
252011,Birch Road,2023-06-16T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-16T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-16T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-16T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-16T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-16T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.14
252011,Birch Road,2023-06-16T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-16T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
252011,Birch Road,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
252011,Birch Road,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
252011,Birch Road,2023-06-16T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
252011,Birch Road,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
252011,Birch Road,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
252011,Birch Road,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
252011,Birch Road,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
252011,Birch Road,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
252011,Birch Road,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
252011,Birch Road,2023-06-16T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
252011,Birch Road,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
252011,Birch Road,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
252011,Birch Road,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
252011,Birch Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
252011,Birch Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.55
252011,Birch Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
252011,Birch Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.29
252011,Birch Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.31
252011,Birch Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
252011,Birch Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,59.6
252011,Birch Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
252011,Birch Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.9
252011,Birch Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
252011,Birch Road,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,34.3
252011,Birch Road,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
252011,Birch Road,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252011,Birch Road,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
252011,Birch Road,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252011,Birch Road,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
252011,Birch Road,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
252011,Birch Road,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
252011,Birch Road,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
252011,Birch Road,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.93
252011,Birch Road,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.21
252011,Birch Road,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
252011,Birch Road,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
252011,Birch Road,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
252011,Birch Road,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
