Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-16T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-16T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-16T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-16T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-16T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-16T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.13
252011,Birch Road,2023-06-16T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-16T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
252011,Birch Road,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
252011,Birch Road,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
252011,Birch Road,2023-06-16T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
252011,Birch Road,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
252011,Birch Road,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
252011,Birch Road,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
252011,Birch Road,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
252011,Birch Road,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
252011,Birch Road,2023-06-16T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
252011,Birch Road,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
252011,Birch Road,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
252011,Birch Road,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
252011,Birch Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
252011,Birch Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.47
252011,Birch Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
252011,Birch Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.38
252011,Birch Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
252011,Birch Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
252011,Birch Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
252011,Birch Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.9
252011,Birch Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
252011,Birch Road,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,34.2
252011,Birch Road,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252011,Birch Road,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
252011,Birch Road,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252011,Birch Road,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
252011,Birch Road,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252011,Birch Road,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
252011,Birch Road,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
252011,Birch Road,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.17
252011,Birch Road,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.47
252011,Birch Road,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.42
252011,Birch Road,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
252011,Birch Road,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
252011,Birch Road,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
252011,Birch Road,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
252011,Birch Road,2023-06-16T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-16T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-16T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-16T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-16T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-16T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-16T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-16T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
252011,Birch Road,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
252011,Birch Road,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
252011,Birch Road,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
252011,Birch Road,2023-06-16T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
252011,Birch Road,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
252011,Birch Road,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
252011,Birch Road,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
252011,Birch Road,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
252011,Birch Road,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
252011,Birch Road,2023-06-16T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
252011,Birch Road,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
252011,Birch Road,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
252011,Birch Road,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
252011,Birch Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
252011,Birch Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.08
252011,Birch Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
252011,Birch Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
252011,Birch Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.66
252011,Birch Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.01
252011,Birch Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
252011,Birch Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
252011,Birch Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.6
252011,Birch Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
252011,Birch Road,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,34.1
252011,Birch Road,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252011,Birch Road,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
252011,Birch Road,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252011,Birch Road,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
252011,Birch Road,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252011,Birch Road,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
252011,Birch Road,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
252011,Birch Road,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.92
252011,Birch Road,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.27
252011,Birch Road,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.17
252011,Birch Road,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
252011,Birch Road,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
252011,Birch Road,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
252011,Birch Road,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
252011,Birch Road,2023-06-16T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-16T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-16T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-16T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-16T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-16T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.18
252011,Birch Road,2023-06-16T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-16T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252011,Birch Road,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
252011,Birch Road,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
252011,Birch Road,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
252011,Birch Road,2023-06-16T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
252011,Birch Road,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
252011,Birch Road,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
252011,Birch Road,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
252011,Birch Road,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
252011,Birch Road,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
252011,Birch Road,2023-06-16T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
252011,Birch Road,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
252011,Birch Road,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
252011,Birch Road,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
252011,Birch Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
252011,Birch Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
252011,Birch Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
252011,Birch Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.13
252011,Birch Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
252011,Birch Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
252011,Birch Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
252011,Birch Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.2
252011,Birch Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
252011,Birch Road,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,34.1
252011,Birch Road,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252011,Birch Road,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
252011,Birch Road,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
252011,Birch Road,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
252011,Birch Road,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252011,Birch Road,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
252011,Birch Road,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
252011,Birch Road,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.88
252011,Birch Road,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.23
252011,Birch Road,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.54
252011,Birch Road,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
252011,Birch Road,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
252011,Birch Road,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
252011,Birch Road,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
252011,Birch Road,2023-06-16T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-16T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-16T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-16T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-16T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-16T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.18
252011,Birch Road,2023-06-16T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-16T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
252011,Birch Road,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
252011,Birch Road,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
252011,Birch Road,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
252011,Birch Road,2023-06-16T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
252011,Birch Road,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
252011,Birch Road,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
252011,Birch Road,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
252011,Birch Road,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
252011,Birch Road,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
252011,Birch Road,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
252011,Birch Road,2023-06-16T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
252011,Birch Road,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
252011,Birch Road,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
252011,Birch Road,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
252011,Birch Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
252011,Birch Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.38
252011,Birch Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
252011,Birch Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.55
252011,Birch Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
252011,Birch Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.2
252011,Birch Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
252011,Birch Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.3
252011,Birch Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
252011,Birch Road,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,34.0
252011,Birch Road,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252011,Birch Road,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
252011,Birch Road,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252011,Birch Road,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
252011,Birch Road,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252011,Birch Road,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
252011,Birch Road,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
252011,Birch Road,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.41
252011,Birch Road,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.17
252011,Birch Road,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.56
252011,Birch Road,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
252011,Birch Road,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
252011,Birch Road,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
252011,Birch Road,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
252011,Birch Road,2023-06-16T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-16T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-16T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-16T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-16T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-16T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-16T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-16T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
252011,Birch Road,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
252011,Birch Road,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
252011,Birch Road,2023-06-16T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
252011,Birch Road,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
252011,Birch Road,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
252011,Birch Road,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
252011,Birch Road,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
252011,Birch Road,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
252011,Birch Road,2023-06-16T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
252011,Birch Road,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
252011,Birch Road,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
252011,Birch Road,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
252011,Birch Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
252011,Birch Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.25
252011,Birch Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
252011,Birch Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.76
252011,Birch Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.79
252011,Birch Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
252011,Birch Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
252011,Birch Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.4
252011,Birch Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
252011,Birch Road,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,33.9
252011,Birch Road,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252011,Birch Road,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
252011,Birch Road,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252011,Birch Road,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
252011,Birch Road,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252011,Birch Road,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
252011,Birch Road,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
252011,Birch Road,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.65
252011,Birch Road,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.07
252011,Birch Road,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.26
252011,Birch Road,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
252011,Birch Road,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
252011,Birch Road,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
252011,Birch Road,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
252011,Birch Road,2023-06-16T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-16T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-16T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-16T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-16T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-16T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-16T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-16T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
252011,Birch Road,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
252011,Birch Road,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
252011,Birch Road,2023-06-16T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
252011,Birch Road,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
252011,Birch Road,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
252011,Birch Road,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
252011,Birch Road,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
252011,Birch Road,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
252011,Birch Road,2023-06-16T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
252011,Birch Road,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
252011,Birch Road,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
252011,Birch Road,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
252011,Birch Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
252011,Birch Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.06
252011,Birch Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
252011,Birch Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.79
252011,Birch Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.05
252011,Birch Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.7
252011,Birch Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
252011,Birch Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.8
252011,Birch Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
252011,Birch Road,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,33.8
252011,Birch Road,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252011,Birch Road,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
252011,Birch Road,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252011,Birch Road,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
252011,Birch Road,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252011,Birch Road,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
252011,Birch Road,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
252011,Birch Road,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.26
252011,Birch Road,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.66
252011,Birch Road,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.48
252011,Birch Road,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
252011,Birch Road,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
252011,Birch Road,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
252011,Birch Road,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
252011,Birch Road,2023-06-16T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-16T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-16T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-16T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-16T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-16T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-16T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-16T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
252011,Birch Road,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
252011,Birch Road,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
252011,Birch Road,2023-06-16T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
252011,Birch Road,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
252011,Birch Road,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
252011,Birch Road,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
252011,Birch Road,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
252011,Birch Road,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
252011,Birch Road,2023-06-16T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
252011,Birch Road,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
252011,Birch Road,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
252011,Birch Road,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
252011,Birch Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
252011,Birch Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.39
252011,Birch Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
252011,Birch Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.92
252011,Birch Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.23
252011,Birch Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.0
252011,Birch Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
252011,Birch Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.8
252011,Birch Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
252011,Birch Road,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,33.7
252011,Birch Road,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252011,Birch Road,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
252011,Birch Road,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
252011,Birch Road,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
252011,Birch Road,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252011,Birch Road,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
252011,Birch Road,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
252011,Birch Road,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
252011,Birch Road,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
252011,Birch Road,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.98
252011,Birch Road,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.11
252011,Birch Road,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.46
252011,Birch Road,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
252011,Birch Road,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
252011,Birch Road,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
252011,Birch Road,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
252011,Birch Road,2023-06-16T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-16T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-16T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-16T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-16T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-16T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-16T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-16T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
252011,Birch Road,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
252011,Birch Road,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
252011,Birch Road,2023-06-16T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
252011,Birch Road,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
252011,Birch Road,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
252011,Birch Road,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
252011,Birch Road,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
252011,Birch Road,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
252011,Birch Road,2023-06-16T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
252011,Birch Road,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
252011,Birch Road,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
252011,Birch Road,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
252011,Birch Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
252011,Birch Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.89
252011,Birch Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
252011,Birch Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.63
252011,Birch Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.76
252011,Birch Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.0
252011,Birch Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
252011,Birch Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.6
252011,Birch Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
252011,Birch Road,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,33.7
252011,Birch Road,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252011,Birch Road,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
252011,Birch Road,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252011,Birch Road,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
252011,Birch Road,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252011,Birch Road,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
252011,Birch Road,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
252011,Birch Road,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
252011,Birch Road,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
252011,Birch Road,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.19
252011,Birch Road,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.41
252011,Birch Road,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.58
252011,Birch Road,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
252011,Birch Road,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
252011,Birch Road,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
252011,Birch Road,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
252011,Birch Road,2023-06-16T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-16T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-16T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-16T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-16T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-16T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-16T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-16T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
252011,Birch Road,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
252011,Birch Road,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
252011,Birch Road,2023-06-16T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
252011,Birch Road,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
252011,Birch Road,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
252011,Birch Road,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
252011,Birch Road,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
252011,Birch Road,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
252011,Birch Road,2023-06-16T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
252011,Birch Road,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
252011,Birch Road,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
252011,Birch Road,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
252011,Birch Road,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
252011,Birch Road,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.05
252011,Birch Road,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
252011,Birch Road,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.44
252011,Birch Road,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.77
252011,Birch Road,2023-06-16T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.0
252011,Birch Road,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
252011,Birch Road,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,106.8
252011,Birch Road,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
252011,Birch Road,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,33.7
252011,Birch Road,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
252011,Birch Road,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252011,Birch Road,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
252011,Birch Road,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252011,Birch Road,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
252011,Birch Road,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
252011,Birch Road,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
252011,Birch Road,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
252011,Birch Road,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.48
252011,Birch Road,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.28
252011,Birch Road,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.15
252011,Birch Road,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
252011,Birch Road,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
252011,Birch Road,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
252011,Birch Road,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
252011,Birch Road,2023-06-16T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-16T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-16T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-16T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-16T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-16T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-16T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-16T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
252011,Birch Road,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
252011,Birch Road,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
252011,Birch Road,2023-06-16T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
252011,Birch Road,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
252011,Birch Road,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
252011,Birch Road,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
252011,Birch Road,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
252011,Birch Road,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
252011,Birch Road,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
252011,Birch Road,2023-06-16T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
252011,Birch Road,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
252011,Birch Road,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
252011,Birch Road,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
252011,Birch Road,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
252011,Birch Road,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.41
252011,Birch Road,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
252011,Birch Road,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.84
252011,Birch Road,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
252011,Birch Road,2023-06-16T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
252011,Birch Road,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
252011,Birch Road,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.2
252011,Birch Road,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
252011,Birch Road,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,33.8
252011,Birch Road,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252011,Birch Road,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
252011,Birch Road,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252011,Birch Road,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
252011,Birch Road,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
252011,Birch Road,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
252011,Birch Road,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
252011,Birch Road,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.42
252011,Birch Road,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.2
252011,Birch Road,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.07
252011,Birch Road,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
252011,Birch Road,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
252011,Birch Road,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
252011,Birch Road,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
252011,Birch Road,2023-06-16T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
