Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-16T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-16T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-16T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-16T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-16T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-16T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-16T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
252011,Birch Road,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
252011,Birch Road,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
252011,Birch Road,2023-06-16T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
252011,Birch Road,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
252011,Birch Road,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
252011,Birch Road,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
252011,Birch Road,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
252011,Birch Road,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
252011,Birch Road,2023-06-16T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
252011,Birch Road,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
252011,Birch Road,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
252011,Birch Road,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
252011,Birch Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
252011,Birch Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.56
252011,Birch Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
252011,Birch Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
252011,Birch Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.5
252011,Birch Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.39
252011,Birch Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
252011,Birch Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
252011,Birch Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.7
252011,Birch Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
252011,Birch Road,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,33.8
252011,Birch Road,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252011,Birch Road,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
252011,Birch Road,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252011,Birch Road,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
252011,Birch Road,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252011,Birch Road,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
252011,Birch Road,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
252011,Birch Road,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.31
252011,Birch Road,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.77
252011,Birch Road,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.95
252011,Birch Road,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
252011,Birch Road,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
252011,Birch Road,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
252011,Birch Road,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
252011,Birch Road,2023-06-16T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-16T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-16T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-16T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-16T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-16T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-16T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-16T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
252011,Birch Road,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
252011,Birch Road,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
252011,Birch Road,2023-06-16T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
252011,Birch Road,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
252011,Birch Road,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
252011,Birch Road,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
252011,Birch Road,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
252011,Birch Road,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
252011,Birch Road,2023-06-16T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
252011,Birch Road,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
252011,Birch Road,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
252011,Birch Road,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
252011,Birch Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
252011,Birch Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.38
252011,Birch Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
252011,Birch Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
252011,Birch Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.67
252011,Birch Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
252011,Birch Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
252011,Birch Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
252011,Birch Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.9
252011,Birch Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
252011,Birch Road,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,33.7
252011,Birch Road,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
252011,Birch Road,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
252011,Birch Road,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252011,Birch Road,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
252011,Birch Road,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252011,Birch Road,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
252011,Birch Road,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
252011,Birch Road,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
252011,Birch Road,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.39
252011,Birch Road,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.88
252011,Birch Road,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.86
252011,Birch Road,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
252011,Birch Road,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
252011,Birch Road,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
252011,Birch Road,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
252011,Birch Road,2023-06-16T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-16T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-16T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-16T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-16T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-16T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-16T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-16T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
252011,Birch Road,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
252011,Birch Road,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
252011,Birch Road,2023-06-16T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
252011,Birch Road,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
252011,Birch Road,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
252011,Birch Road,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
252011,Birch Road,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
252011,Birch Road,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
252011,Birch Road,2023-06-16T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
252011,Birch Road,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
252011,Birch Road,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
252011,Birch Road,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
252011,Birch Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.61
252011,Birch Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.48
252011,Birch Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.63
252011,Birch Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
252011,Birch Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.47
252011,Birch Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.02
252011,Birch Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
252011,Birch Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
252011,Birch Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.9
252011,Birch Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
252011,Birch Road,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,33.5
252011,Birch Road,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252011,Birch Road,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
252011,Birch Road,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252011,Birch Road,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
252011,Birch Road,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252011,Birch Road,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
252011,Birch Road,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
252011,Birch Road,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.86
252011,Birch Road,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
252011,Birch Road,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.39
252011,Birch Road,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.21
252011,Birch Road,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.4
252011,Birch Road,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
252011,Birch Road,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
252011,Birch Road,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
252011,Birch Road,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
252011,Birch Road,2023-06-16T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-16T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-16T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-16T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-16T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-16T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-16T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-16T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
252011,Birch Road,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
252011,Birch Road,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
252011,Birch Road,2023-06-16T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
252011,Birch Road,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
252011,Birch Road,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
252011,Birch Road,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
252011,Birch Road,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
252011,Birch Road,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
252011,Birch Road,2023-06-16T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
252011,Birch Road,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
252011,Birch Road,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
252011,Birch Road,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
252011,Birch Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
252011,Birch Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.65
252011,Birch Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
252011,Birch Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
252011,Birch Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.97
252011,Birch Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
252011,Birch Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
252011,Birch Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
252011,Birch Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.1
252011,Birch Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
252011,Birch Road,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,33.4
252011,Birch Road,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252011,Birch Road,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
252011,Birch Road,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252011,Birch Road,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
252011,Birch Road,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252011,Birch Road,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
252011,Birch Road,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
252011,Birch Road,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.79
252011,Birch Road,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.03
252011,Birch Road,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.23
252011,Birch Road,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
252011,Birch Road,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
252011,Birch Road,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
252011,Birch Road,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
252011,Birch Road,2023-06-16T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-16T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-16T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-16T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-16T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-16T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-16T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-16T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
252011,Birch Road,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
252011,Birch Road,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
252011,Birch Road,2023-06-16T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
252011,Birch Road,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
252011,Birch Road,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
252011,Birch Road,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
252011,Birch Road,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
252011,Birch Road,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
252011,Birch Road,2023-06-16T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
252011,Birch Road,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
252011,Birch Road,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
252011,Birch Road,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
252011,Birch Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
252011,Birch Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.6
252011,Birch Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
252011,Birch Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.46
252011,Birch Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
252011,Birch Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
252011,Birch Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
252011,Birch Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.8
252011,Birch Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
252011,Birch Road,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,33.2
252011,Birch Road,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252011,Birch Road,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
252011,Birch Road,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252011,Birch Road,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
252011,Birch Road,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252011,Birch Road,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
252011,Birch Road,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.28
252011,Birch Road,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.12
252011,Birch Road,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.03
252011,Birch Road,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.55
252011,Birch Road,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
252011,Birch Road,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
252011,Birch Road,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
252011,Birch Road,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
252011,Birch Road,2023-06-16T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-16T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-16T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-16T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-16T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-16T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-16T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-16T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
252011,Birch Road,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
252011,Birch Road,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
252011,Birch Road,2023-06-16T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
252011,Birch Road,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
252011,Birch Road,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
252011,Birch Road,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
252011,Birch Road,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
252011,Birch Road,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
252011,Birch Road,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
252011,Birch Road,2023-06-16T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
252011,Birch Road,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
252011,Birch Road,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
252011,Birch Road,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
252011,Birch Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
252011,Birch Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.4
252011,Birch Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
252011,Birch Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
252011,Birch Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.32
252011,Birch Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
252011,Birch Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
252011,Birch Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
252011,Birch Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.3
252011,Birch Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
252011,Birch Road,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,33.1
252011,Birch Road,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252011,Birch Road,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
252011,Birch Road,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252011,Birch Road,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
252011,Birch Road,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252011,Birch Road,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
252011,Birch Road,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
252011,Birch Road,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
252011,Birch Road,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.58
252011,Birch Road,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.02
252011,Birch Road,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.04
252011,Birch Road,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
252011,Birch Road,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
252011,Birch Road,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
252011,Birch Road,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
252011,Birch Road,2023-06-16T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-16T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-16T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-16T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-16T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-16T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-16T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-16T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
252011,Birch Road,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
252011,Birch Road,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
252011,Birch Road,2023-06-16T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
252011,Birch Road,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
252011,Birch Road,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
252011,Birch Road,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
252011,Birch Road,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
252011,Birch Road,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
252011,Birch Road,2023-06-16T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
252011,Birch Road,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
252011,Birch Road,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
252011,Birch Road,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
252011,Birch Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
252011,Birch Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.98
252011,Birch Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
252011,Birch Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
252011,Birch Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.5
252011,Birch Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.49
252011,Birch Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
252011,Birch Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
252011,Birch Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.5
252011,Birch Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
252011,Birch Road,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,33.0
252011,Birch Road,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252011,Birch Road,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
252011,Birch Road,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252011,Birch Road,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
252011,Birch Road,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
252011,Birch Road,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.67
252011,Birch Road,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
252011,Birch Road,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.42
252011,Birch Road,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.52
252011,Birch Road,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.45
252011,Birch Road,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
252011,Birch Road,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
252011,Birch Road,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
252011,Birch Road,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
252011,Birch Road,2023-06-16T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-16T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-16T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-16T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-16T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-16T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-16T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-16T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
252011,Birch Road,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
252011,Birch Road,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
252011,Birch Road,2023-06-16T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
252011,Birch Road,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
252011,Birch Road,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
252011,Birch Road,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
252011,Birch Road,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
252011,Birch Road,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
252011,Birch Road,2023-06-16T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
252011,Birch Road,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
252011,Birch Road,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
252011,Birch Road,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
252011,Birch Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
252011,Birch Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.86
252011,Birch Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
252011,Birch Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
252011,Birch Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.09
252011,Birch Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.64
252011,Birch Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
252011,Birch Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
252011,Birch Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.6
252011,Birch Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
252011,Birch Road,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,32.9
252011,Birch Road,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252011,Birch Road,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
252011,Birch Road,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252011,Birch Road,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
252011,Birch Road,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252011,Birch Road,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
252011,Birch Road,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
252011,Birch Road,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.27
252011,Birch Road,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.63
252011,Birch Road,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.47
252011,Birch Road,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
252011,Birch Road,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
252011,Birch Road,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
252011,Birch Road,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
252011,Birch Road,2023-06-16T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-16T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-16T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-16T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-16T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-16T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-16T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-16T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
252011,Birch Road,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
252011,Birch Road,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
252011,Birch Road,2023-06-16T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
252011,Birch Road,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
252011,Birch Road,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
252011,Birch Road,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
252011,Birch Road,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
252011,Birch Road,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
252011,Birch Road,2023-06-16T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
252011,Birch Road,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
252011,Birch Road,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
252011,Birch Road,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
252011,Birch Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
252011,Birch Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.46
252011,Birch Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
252011,Birch Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.81
252011,Birch Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.42
252011,Birch Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
252011,Birch Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
252011,Birch Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.4
252011,Birch Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
252011,Birch Road,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,32.7
252011,Birch Road,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252011,Birch Road,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
252011,Birch Road,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252011,Birch Road,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
252011,Birch Road,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252011,Birch Road,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
252011,Birch Road,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
252011,Birch Road,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.58
252011,Birch Road,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.19
252011,Birch Road,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.85
252011,Birch Road,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
252011,Birch Road,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
252011,Birch Road,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
252011,Birch Road,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
252011,Birch Road,2023-06-16T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-16T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-16T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-16T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-16T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-16T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-16T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-16T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
252011,Birch Road,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
252011,Birch Road,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
252011,Birch Road,2023-06-16T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
252011,Birch Road,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
252011,Birch Road,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
252011,Birch Road,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
252011,Birch Road,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
252011,Birch Road,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
252011,Birch Road,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
252011,Birch Road,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
252011,Birch Road,2023-06-16T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
252011,Birch Road,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
252011,Birch Road,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
252011,Birch Road,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
252011,Birch Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
252011,Birch Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.87
252011,Birch Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.29
252011,Birch Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.66
252011,Birch Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.88
252011,Birch Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
252011,Birch Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
252011,Birch Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.5
252011,Birch Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
252011,Birch Road,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,32.5
252011,Birch Road,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
252011,Birch Road,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
252011,Birch Road,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252011,Birch Road,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
252011,Birch Road,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252011,Birch Road,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
252011,Birch Road,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
252011,Birch Road,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.89
252011,Birch Road,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.44
252011,Birch Road,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.08
252011,Birch Road,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
252011,Birch Road,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
252011,Birch Road,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
252011,Birch Road,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
252011,Birch Road,2023-06-16T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-16T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
