Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-16T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-16T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-16T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-16T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
252011,Birch Road,2023-06-16T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-16T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
252011,Birch Road,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
252011,Birch Road,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
252011,Birch Road,2023-06-16T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
252011,Birch Road,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
252011,Birch Road,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
252011,Birch Road,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
252011,Birch Road,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
252011,Birch Road,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
252011,Birch Road,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
252011,Birch Road,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
252011,Birch Road,2023-06-16T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
252011,Birch Road,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
252011,Birch Road,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
252011,Birch Road,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
252011,Birch Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
252011,Birch Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.79
252011,Birch Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
252011,Birch Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.44
252011,Birch Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.92
252011,Birch Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.6
252011,Birch Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
252011,Birch Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.1
252011,Birch Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
252011,Birch Road,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,32.3
252011,Birch Road,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252011,Birch Road,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
252011,Birch Road,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252011,Birch Road,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
252011,Birch Road,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252011,Birch Road,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
252011,Birch Road,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
252011,Birch Road,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.21
252011,Birch Road,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.36
252011,Birch Road,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.03
252011,Birch Road,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
252011,Birch Road,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
252011,Birch Road,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
252011,Birch Road,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
252011,Birch Road,2023-06-16T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-16T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-16T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-16T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-16T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-16T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-16T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-16T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
252011,Birch Road,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
252011,Birch Road,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
252011,Birch Road,2023-06-16T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
252011,Birch Road,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
252011,Birch Road,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
252011,Birch Road,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
252011,Birch Road,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
252011,Birch Road,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
252011,Birch Road,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
252011,Birch Road,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
252011,Birch Road,2023-06-16T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
252011,Birch Road,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
252011,Birch Road,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
252011,Birch Road,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
252011,Birch Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
252011,Birch Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
252011,Birch Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
252011,Birch Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
252011,Birch Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.44
252011,Birch Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.52
252011,Birch Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,59.1
252011,Birch Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
252011,Birch Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,112.2
252011,Birch Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
252011,Birch Road,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,32.0
252011,Birch Road,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252011,Birch Road,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
252011,Birch Road,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252011,Birch Road,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
252011,Birch Road,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252011,Birch Road,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
252011,Birch Road,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
252011,Birch Road,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.59
252011,Birch Road,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.59
252011,Birch Road,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.3
252011,Birch Road,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
252011,Birch Road,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
252011,Birch Road,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
252011,Birch Road,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
252011,Birch Road,2023-06-16T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-16T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-16T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-16T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-16T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-16T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
252011,Birch Road,2023-06-16T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-16T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
252011,Birch Road,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
252011,Birch Road,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
252011,Birch Road,2023-06-16T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
252011,Birch Road,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
252011,Birch Road,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
252011,Birch Road,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
252011,Birch Road,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
252011,Birch Road,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
252011,Birch Road,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
252011,Birch Road,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
252011,Birch Road,2023-06-16T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
252011,Birch Road,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
252011,Birch Road,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
252011,Birch Road,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
252011,Birch Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
252011,Birch Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
252011,Birch Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
252011,Birch Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.64
252011,Birch Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.39
252011,Birch Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
252011,Birch Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
252011,Birch Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.8
252011,Birch Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
252011,Birch Road,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,31.8
252011,Birch Road,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
252011,Birch Road,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
252011,Birch Road,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252011,Birch Road,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
252011,Birch Road,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252011,Birch Road,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
252011,Birch Road,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
252011,Birch Road,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.25
252011,Birch Road,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.04
252011,Birch Road,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.96
252011,Birch Road,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
252011,Birch Road,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
252011,Birch Road,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
252011,Birch Road,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
252011,Birch Road,2023-06-16T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-16T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-16T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-16T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-16T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-16T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
252011,Birch Road,2023-06-16T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-16T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
252011,Birch Road,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
252011,Birch Road,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
252011,Birch Road,2023-06-16T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
252011,Birch Road,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
252011,Birch Road,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
252011,Birch Road,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
252011,Birch Road,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.91
252011,Birch Road,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.17
252011,Birch Road,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
252011,Birch Road,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
252011,Birch Road,2023-06-16T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
252011,Birch Road,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
252011,Birch Road,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
252011,Birch Road,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
252011,Birch Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
252011,Birch Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.46
252011,Birch Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
252011,Birch Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.49
252011,Birch Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.06
252011,Birch Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.51
252011,Birch Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
252011,Birch Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
252011,Birch Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.4
252011,Birch Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
252011,Birch Road,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,31.5
252011,Birch Road,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252011,Birch Road,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
252011,Birch Road,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252011,Birch Road,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
252011,Birch Road,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252011,Birch Road,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
252011,Birch Road,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
252011,Birch Road,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.28
252011,Birch Road,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.86
252011,Birch Road,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.85
252011,Birch Road,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
252011,Birch Road,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
252011,Birch Road,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
252011,Birch Road,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
252011,Birch Road,2023-06-16T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-16T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-16T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-16T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-16T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-16T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
252011,Birch Road,2023-06-16T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-16T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252011,Birch Road,2023-06-16T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
252011,Birch Road,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
252011,Birch Road,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
252011,Birch Road,2023-06-16T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
252011,Birch Road,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
252011,Birch Road,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
252011,Birch Road,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
252011,Birch Road,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
252011,Birch Road,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
252011,Birch Road,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
252011,Birch Road,2023-06-16T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
252011,Birch Road,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
252011,Birch Road,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
252011,Birch Road,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
252011,Birch Road,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
252011,Birch Road,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.57
252011,Birch Road,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
252011,Birch Road,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
252011,Birch Road,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.6
252011,Birch Road,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
252011,Birch Road,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
252011,Birch Road,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
252011,Birch Road,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.2
252011,Birch Road,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
252011,Birch Road,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,31.3
252011,Birch Road,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252011,Birch Road,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
252011,Birch Road,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252011,Birch Road,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
252011,Birch Road,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252011,Birch Road,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
252011,Birch Road,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
252011,Birch Road,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.54
252011,Birch Road,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.75
252011,Birch Road,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.74
252011,Birch Road,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
252011,Birch Road,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
252011,Birch Road,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
252011,Birch Road,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
252011,Birch Road,2023-06-16T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-16T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-16T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-16T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-16T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-16T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-16T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-16T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
252011,Birch Road,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
252011,Birch Road,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
252011,Birch Road,2023-06-16T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
252011,Birch Road,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
252011,Birch Road,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
252011,Birch Road,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
252011,Birch Road,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
252011,Birch Road,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
252011,Birch Road,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
252011,Birch Road,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
252011,Birch Road,2023-06-16T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
252011,Birch Road,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
252011,Birch Road,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
252011,Birch Road,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
252011,Birch Road,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
252011,Birch Road,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.48
252011,Birch Road,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
252011,Birch Road,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.88
252011,Birch Road,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.1
252011,Birch Road,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
252011,Birch Road,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
252011,Birch Road,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
252011,Birch Road,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.6
252011,Birch Road,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
252011,Birch Road,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,31.2
252011,Birch Road,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
252011,Birch Road,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
252011,Birch Road,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252011,Birch Road,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
252011,Birch Road,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252011,Birch Road,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
252011,Birch Road,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
252011,Birch Road,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
252011,Birch Road,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.8
252011,Birch Road,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.92
252011,Birch Road,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.63
252011,Birch Road,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
252011,Birch Road,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
252011,Birch Road,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
252011,Birch Road,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
252011,Birch Road,2023-06-16T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-16T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-16T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-16T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-16T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-16T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-16T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-16T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
252011,Birch Road,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
252011,Birch Road,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
252011,Birch Road,2023-06-16T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
252011,Birch Road,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
252011,Birch Road,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
252011,Birch Road,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
252011,Birch Road,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
252011,Birch Road,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
252011,Birch Road,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
252011,Birch Road,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
252011,Birch Road,2023-06-16T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
252011,Birch Road,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
252011,Birch Road,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
252011,Birch Road,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
252011,Birch Road,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
252011,Birch Road,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.06
252011,Birch Road,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
252011,Birch Road,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
252011,Birch Road,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.4
252011,Birch Road,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.36
252011,Birch Road,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.3
252011,Birch Road,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
252011,Birch Road,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.3
252011,Birch Road,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
252011,Birch Road,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,31.0
252011,Birch Road,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252011,Birch Road,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
252011,Birch Road,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252011,Birch Road,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
252011,Birch Road,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252011,Birch Road,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
252011,Birch Road,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
252011,Birch Road,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
252011,Birch Road,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
252011,Birch Road,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.49
252011,Birch Road,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.42
252011,Birch Road,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.58
252011,Birch Road,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
252011,Birch Road,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
252011,Birch Road,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
252011,Birch Road,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
252011,Birch Road,2023-06-16T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-16T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-16T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-16T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-16T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-16T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-16T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-16T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
252011,Birch Road,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
252011,Birch Road,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
252011,Birch Road,2023-06-16T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
252011,Birch Road,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
252011,Birch Road,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
252011,Birch Road,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
252011,Birch Road,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
252011,Birch Road,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
252011,Birch Road,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
252011,Birch Road,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
252011,Birch Road,2023-06-16T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
252011,Birch Road,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
252011,Birch Road,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
252011,Birch Road,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
252011,Birch Road,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
252011,Birch Road,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.62
252011,Birch Road,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
252011,Birch Road,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
252011,Birch Road,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.04
252011,Birch Road,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.57
252011,Birch Road,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
252011,Birch Road,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
252011,Birch Road,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.0
252011,Birch Road,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.7
252011,Birch Road,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,30.8
252011,Birch Road,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
252011,Birch Road,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252011,Birch Road,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
252011,Birch Road,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252011,Birch Road,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
252011,Birch Road,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
252011,Birch Road,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
252011,Birch Road,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
252011,Birch Road,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.8
252011,Birch Road,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.7
252011,Birch Road,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.49
252011,Birch Road,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
252011,Birch Road,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
252011,Birch Road,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
252011,Birch Road,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
252011,Birch Road,2023-06-16T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-16T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-16T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-16T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-16T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-16T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
252011,Birch Road,2023-06-16T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-16T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
252011,Birch Road,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
252011,Birch Road,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
252011,Birch Road,2023-06-16T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
252011,Birch Road,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
252011,Birch Road,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
252011,Birch Road,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
252011,Birch Road,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
252011,Birch Road,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
252011,Birch Road,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
252011,Birch Road,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
252011,Birch Road,2023-06-16T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
252011,Birch Road,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
252011,Birch Road,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
252011,Birch Road,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
252011,Birch Road,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
252011,Birch Road,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
252011,Birch Road,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
252011,Birch Road,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
252011,Birch Road,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.28
252011,Birch Road,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.94
252011,Birch Road,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
252011,Birch Road,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
252011,Birch Road,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.0
252011,Birch Road,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
252011,Birch Road,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,30.7
252011,Birch Road,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252011,Birch Road,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
252011,Birch Road,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252011,Birch Road,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
252011,Birch Road,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252011,Birch Road,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
252011,Birch Road,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
252011,Birch Road,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
252011,Birch Road,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
252011,Birch Road,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.58
252011,Birch Road,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.97
252011,Birch Road,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.92
252011,Birch Road,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
252011,Birch Road,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
252011,Birch Road,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
252011,Birch Road,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
252011,Birch Road,2023-06-16T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-16T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-16T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-16T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-16T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-16T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-16T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-16T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
252011,Birch Road,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
252011,Birch Road,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
252011,Birch Road,2023-06-16T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
252011,Birch Road,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
252011,Birch Road,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
252011,Birch Road,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
252011,Birch Road,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
252011,Birch Road,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
252011,Birch Road,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
252011,Birch Road,2023-06-16T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
252011,Birch Road,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
252011,Birch Road,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
252011,Birch Road,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
252011,Birch Road,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.98
252011,Birch Road,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.87
252011,Birch Road,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
252011,Birch Road,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
252011,Birch Road,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.61
252011,Birch Road,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.25
252011,Birch Road,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
252011,Birch Road,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
252011,Birch Road,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.3
252011,Birch Road,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
252011,Birch Road,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,30.6
252011,Birch Road,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252011,Birch Road,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
252011,Birch Road,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252011,Birch Road,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
252011,Birch Road,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252011,Birch Road,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
252011,Birch Road,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
252011,Birch Road,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
252011,Birch Road,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
252011,Birch Road,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.84
252011,Birch Road,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.62
252011,Birch Road,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.5
252011,Birch Road,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
252011,Birch Road,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
252011,Birch Road,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
252011,Birch Road,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
252011,Birch Road,2023-06-16T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-16T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
