Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-16T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-16T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-16T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-16T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252011,Birch Road,2023-06-16T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-16T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
252011,Birch Road,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
252011,Birch Road,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
252011,Birch Road,2023-06-16T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
252011,Birch Road,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
252011,Birch Road,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
252011,Birch Road,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
252011,Birch Road,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
252011,Birch Road,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
252011,Birch Road,2023-06-16T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
252011,Birch Road,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
252011,Birch Road,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
252011,Birch Road,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
252011,Birch Road,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.37
252011,Birch Road,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.83
252011,Birch Road,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.51
252011,Birch Road,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
252011,Birch Road,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.17
252011,Birch Road,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.09
252011,Birch Road,2023-06-16T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
252011,Birch Road,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
252011,Birch Road,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.8
252011,Birch Road,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
252011,Birch Road,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,30.5
252011,Birch Road,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252011,Birch Road,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
252011,Birch Road,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252011,Birch Road,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
252011,Birch Road,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252011,Birch Road,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
252011,Birch Road,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
252011,Birch Road,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.26
252011,Birch Road,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
252011,Birch Road,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.5
252011,Birch Road,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.88
252011,Birch Road,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.14
252011,Birch Road,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
252011,Birch Road,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
252011,Birch Road,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
252011,Birch Road,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
252011,Birch Road,2023-06-16T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-16T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-16T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-16T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
252011,Birch Road,2023-06-16T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-16T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
252011,Birch Road,2023-06-16T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-16T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
252011,Birch Road,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
252011,Birch Road,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
252011,Birch Road,2023-06-16T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
252011,Birch Road,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
252011,Birch Road,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
252011,Birch Road,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
252011,Birch Road,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
252011,Birch Road,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
252011,Birch Road,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
252011,Birch Road,2023-06-16T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
252011,Birch Road,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
252011,Birch Road,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
252011,Birch Road,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
252011,Birch Road,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.36
252011,Birch Road,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.94
252011,Birch Road,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
252011,Birch Road,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
252011,Birch Road,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.02
252011,Birch Road,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.16
252011,Birch Road,2023-06-16T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
252011,Birch Road,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
252011,Birch Road,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.6
252011,Birch Road,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
252011,Birch Road,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,30.4
252011,Birch Road,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252011,Birch Road,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
252011,Birch Road,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252011,Birch Road,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
252011,Birch Road,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252011,Birch Road,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
252011,Birch Road,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
252011,Birch Road,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.73
252011,Birch Road,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
252011,Birch Road,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.55
252011,Birch Road,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.76
252011,Birch Road,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.23
252011,Birch Road,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
252011,Birch Road,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
252011,Birch Road,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
252011,Birch Road,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
252011,Birch Road,2023-06-16T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-16T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-16T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-16T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-16T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-16T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252011,Birch Road,2023-06-16T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-16T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
252011,Birch Road,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
252011,Birch Road,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
252011,Birch Road,2023-06-16T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
252011,Birch Road,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
252011,Birch Road,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
252011,Birch Road,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
252011,Birch Road,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
252011,Birch Road,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
252011,Birch Road,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
252011,Birch Road,2023-06-16T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
252011,Birch Road,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
252011,Birch Road,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
252011,Birch Road,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
252011,Birch Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.16
252011,Birch Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.31
252011,Birch Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
252011,Birch Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
252011,Birch Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.35
252011,Birch Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.1
252011,Birch Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
252011,Birch Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
252011,Birch Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.3
252011,Birch Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
252011,Birch Road,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,30.3
252011,Birch Road,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252011,Birch Road,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
252011,Birch Road,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252011,Birch Road,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
252011,Birch Road,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252011,Birch Road,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
252011,Birch Road,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
252011,Birch Road,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.21
252011,Birch Road,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.3
252011,Birch Road,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.99
252011,Birch Road,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.07
252011,Birch Road,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
252011,Birch Road,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
252011,Birch Road,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
252011,Birch Road,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
252011,Birch Road,2023-06-16T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-16T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-16T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-16T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-16T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-16T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-16T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-16T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
252011,Birch Road,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
252011,Birch Road,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
252011,Birch Road,2023-06-16T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
252011,Birch Road,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
252011,Birch Road,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
252011,Birch Road,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
252011,Birch Road,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
252011,Birch Road,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
252011,Birch Road,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
252011,Birch Road,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
252011,Birch Road,2023-06-16T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
252011,Birch Road,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
252011,Birch Road,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
252011,Birch Road,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
252011,Birch Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.24
252011,Birch Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.49
252011,Birch Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
252011,Birch Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.34
252011,Birch Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.53
252011,Birch Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.88
252011,Birch Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
252011,Birch Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
252011,Birch Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.0
252011,Birch Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
252011,Birch Road,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,30.1
252011,Birch Road,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252011,Birch Road,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
252011,Birch Road,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252011,Birch Road,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
252011,Birch Road,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252011,Birch Road,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
252011,Birch Road,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
252011,Birch Road,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.26
252011,Birch Road,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
252011,Birch Road,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.15
252011,Birch Road,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.78
252011,Birch Road,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.33
252011,Birch Road,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
252011,Birch Road,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
252011,Birch Road,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
252011,Birch Road,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
252011,Birch Road,2023-06-16T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-16T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-16T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-16T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-16T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-16T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252011,Birch Road,2023-06-16T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-16T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
252011,Birch Road,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
252011,Birch Road,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
252011,Birch Road,2023-06-16T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
252011,Birch Road,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
252011,Birch Road,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
252011,Birch Road,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
252011,Birch Road,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
252011,Birch Road,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
252011,Birch Road,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
252011,Birch Road,2023-06-16T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
252011,Birch Road,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
252011,Birch Road,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
252011,Birch Road,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
252011,Birch Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.83
252011,Birch Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.91
252011,Birch Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
252011,Birch Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.48
252011,Birch Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.53
252011,Birch Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
252011,Birch Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
252011,Birch Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
252011,Birch Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.2
252011,Birch Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
252011,Birch Road,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,30.0
252011,Birch Road,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
252011,Birch Road,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
252011,Birch Road,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252011,Birch Road,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
252011,Birch Road,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252011,Birch Road,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
252011,Birch Road,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
252011,Birch Road,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
252011,Birch Road,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
252011,Birch Road,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.94
252011,Birch Road,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.05
252011,Birch Road,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.69
252011,Birch Road,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
252011,Birch Road,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
252011,Birch Road,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
252011,Birch Road,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
252011,Birch Road,2023-06-16T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-16T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-16T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-16T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-16T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-16T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-16T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-16T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
252011,Birch Road,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
252011,Birch Road,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
252011,Birch Road,2023-06-16T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
252011,Birch Road,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
252011,Birch Road,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
252011,Birch Road,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
252011,Birch Road,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
252011,Birch Road,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
252011,Birch Road,2023-06-16T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
252011,Birch Road,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
252011,Birch Road,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
252011,Birch Road,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
252011,Birch Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.16
252011,Birch Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.53
252011,Birch Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.39
252011,Birch Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
252011,Birch Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.75
252011,Birch Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.26
252011,Birch Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
252011,Birch Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
252011,Birch Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.6
252011,Birch Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
252011,Birch Road,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,29.9
252011,Birch Road,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
252011,Birch Road,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
252011,Birch Road,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252011,Birch Road,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
252011,Birch Road,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252011,Birch Road,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
252011,Birch Road,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
252011,Birch Road,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
252011,Birch Road,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
252011,Birch Road,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.53
252011,Birch Road,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.87
252011,Birch Road,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.7
252011,Birch Road,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
252011,Birch Road,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
252011,Birch Road,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
252011,Birch Road,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
252011,Birch Road,2023-06-16T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-16T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-16T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-16T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-16T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-16T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-16T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-16T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
252011,Birch Road,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
252011,Birch Road,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
252011,Birch Road,2023-06-16T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
252011,Birch Road,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
252011,Birch Road,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
252011,Birch Road,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
252011,Birch Road,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
252011,Birch Road,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
252011,Birch Road,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
252011,Birch Road,2023-06-16T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
252011,Birch Road,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
252011,Birch Road,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
252011,Birch Road,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
252011,Birch Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.38
252011,Birch Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.59
252011,Birch Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
252011,Birch Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
252011,Birch Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.04
252011,Birch Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
252011,Birch Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
252011,Birch Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
252011,Birch Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.6
252011,Birch Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
252011,Birch Road,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,29.7
252011,Birch Road,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
252011,Birch Road,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
252011,Birch Road,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252011,Birch Road,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
252011,Birch Road,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
252011,Birch Road,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
252011,Birch Road,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
252011,Birch Road,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
252011,Birch Road,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
252011,Birch Road,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.15
252011,Birch Road,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.52
252011,Birch Road,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.75
252011,Birch Road,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
252011,Birch Road,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
252011,Birch Road,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
252011,Birch Road,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
252011,Birch Road,2023-06-16T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-16T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-16T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-16T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-16T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-16T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.15
252011,Birch Road,2023-06-16T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-16T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
252011,Birch Road,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
252011,Birch Road,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
252011,Birch Road,2023-06-16T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
252011,Birch Road,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
252011,Birch Road,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
252011,Birch Road,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
252011,Birch Road,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
252011,Birch Road,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
252011,Birch Road,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
252011,Birch Road,2023-06-16T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
252011,Birch Road,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
252011,Birch Road,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
252011,Birch Road,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
252011,Birch Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.19
252011,Birch Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.62
252011,Birch Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.43
252011,Birch Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
252011,Birch Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.69
252011,Birch Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.67
252011,Birch Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
252011,Birch Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
252011,Birch Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.2
252011,Birch Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
252011,Birch Road,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,29.6
252011,Birch Road,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
252011,Birch Road,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
252011,Birch Road,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252011,Birch Road,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
252011,Birch Road,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
252011,Birch Road,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
252011,Birch Road,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
252011,Birch Road,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
252011,Birch Road,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
252011,Birch Road,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.46
252011,Birch Road,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
252011,Birch Road,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.75
252011,Birch Road,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
252011,Birch Road,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
252011,Birch Road,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
252011,Birch Road,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
252011,Birch Road,2023-06-16T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-16T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-16T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-16T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-16T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-16T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.18
252011,Birch Road,2023-06-16T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-16T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
252011,Birch Road,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
252011,Birch Road,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
252011,Birch Road,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
252011,Birch Road,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
252011,Birch Road,2023-06-16T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
252011,Birch Road,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
252011,Birch Road,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
252011,Birch Road,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
252011,Birch Road,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
252011,Birch Road,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
252011,Birch Road,2023-06-16T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
252011,Birch Road,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
252011,Birch Road,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
252011,Birch Road,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
252011,Birch Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
252011,Birch Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.94
252011,Birch Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
252011,Birch Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
252011,Birch Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.61
252011,Birch Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
252011,Birch Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
252011,Birch Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
252011,Birch Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.7
252011,Birch Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
252011,Birch Road,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,29.4
252011,Birch Road,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
252011,Birch Road,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
252011,Birch Road,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252011,Birch Road,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
252011,Birch Road,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252011,Birch Road,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
252011,Birch Road,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
252011,Birch Road,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
252011,Birch Road,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.37
252011,Birch Road,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.73
252011,Birch Road,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.43
252011,Birch Road,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
252011,Birch Road,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
252011,Birch Road,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
252011,Birch Road,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
252011,Birch Road,2023-06-16T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-16T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-16T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-16T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-16T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-16T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.17
252011,Birch Road,2023-06-16T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-16T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
252011,Birch Road,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
252011,Birch Road,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
252011,Birch Road,2023-06-16T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
252011,Birch Road,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
252011,Birch Road,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
252011,Birch Road,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
252011,Birch Road,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
252011,Birch Road,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
252011,Birch Road,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
252011,Birch Road,2023-06-16T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
252011,Birch Road,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
252011,Birch Road,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
252011,Birch Road,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
252011,Birch Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.27
252011,Birch Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.41
252011,Birch Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.46
252011,Birch Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
252011,Birch Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.45
252011,Birch Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.34
252011,Birch Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
252011,Birch Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
252011,Birch Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.4
252011,Birch Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
252011,Birch Road,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,29.3
252011,Birch Road,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
252011,Birch Road,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
252011,Birch Road,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252011,Birch Road,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
252011,Birch Road,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
252011,Birch Road,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
252011,Birch Road,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
252011,Birch Road,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
252011,Birch Road,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
252011,Birch Road,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.91
252011,Birch Road,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.19
252011,Birch Road,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.52
252011,Birch Road,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
252011,Birch Road,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
252011,Birch Road,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
252011,Birch Road,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
252011,Birch Road,2023-06-16T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-16T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-16T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
