Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-16T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-16T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-16T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
252011,Birch Road,2023-06-16T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-16T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
252011,Birch Road,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
252011,Birch Road,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
252011,Birch Road,2023-06-16T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
252011,Birch Road,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
252011,Birch Road,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
252011,Birch Road,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
252011,Birch Road,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
252011,Birch Road,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
252011,Birch Road,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
252011,Birch Road,2023-06-16T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
252011,Birch Road,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
252011,Birch Road,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
252011,Birch Road,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
252011,Birch Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.41
252011,Birch Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.93
252011,Birch Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.17
252011,Birch Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.11
252011,Birch Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.59
252011,Birch Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.3
252011,Birch Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
252011,Birch Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
252011,Birch Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.0
252011,Birch Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
252011,Birch Road,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,29.1
252011,Birch Road,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
252011,Birch Road,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
252011,Birch Road,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252011,Birch Road,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
252011,Birch Road,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252011,Birch Road,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
252011,Birch Road,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
252011,Birch Road,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.62
252011,Birch Road,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
252011,Birch Road,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.11
252011,Birch Road,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.31
252011,Birch Road,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.02
252011,Birch Road,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
252011,Birch Road,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
252011,Birch Road,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
252011,Birch Road,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
252011,Birch Road,2023-06-16T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-16T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-16T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-16T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-16T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-16T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-16T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-16T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
252011,Birch Road,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
252011,Birch Road,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
252011,Birch Road,2023-06-16T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
252011,Birch Road,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
252011,Birch Road,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
252011,Birch Road,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
252011,Birch Road,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
252011,Birch Road,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
252011,Birch Road,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
252011,Birch Road,2023-06-16T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
252011,Birch Road,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
252011,Birch Road,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
252011,Birch Road,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
252011,Birch Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.79
252011,Birch Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
252011,Birch Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
252011,Birch Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.87
252011,Birch Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.35
252011,Birch Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.74
252011,Birch Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
252011,Birch Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
252011,Birch Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.9
252011,Birch Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
252011,Birch Road,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,29.0
252011,Birch Road,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
252011,Birch Road,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
252011,Birch Road,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252011,Birch Road,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
252011,Birch Road,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252011,Birch Road,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
252011,Birch Road,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
252011,Birch Road,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
252011,Birch Road,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
252011,Birch Road,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.78
252011,Birch Road,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.75
252011,Birch Road,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.41
252011,Birch Road,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
252011,Birch Road,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
252011,Birch Road,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
252011,Birch Road,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
252011,Birch Road,2023-06-16T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-16T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-16T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-16T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-16T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-16T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-16T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-16T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
252011,Birch Road,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
252011,Birch Road,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
252011,Birch Road,2023-06-16T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
252011,Birch Road,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
252011,Birch Road,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
252011,Birch Road,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
252011,Birch Road,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
252011,Birch Road,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
252011,Birch Road,2023-06-16T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
252011,Birch Road,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
252011,Birch Road,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
252011,Birch Road,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
252011,Birch Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.7
252011,Birch Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.1
252011,Birch Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
252011,Birch Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
252011,Birch Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.56
252011,Birch Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.93
252011,Birch Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
252011,Birch Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
252011,Birch Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.8
252011,Birch Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.2
252011,Birch Road,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,28.9
252011,Birch Road,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
252011,Birch Road,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
252011,Birch Road,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252011,Birch Road,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
252011,Birch Road,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252011,Birch Road,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
252011,Birch Road,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
252011,Birch Road,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
252011,Birch Road,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.65
252011,Birch Road,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.71
252011,Birch Road,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.74
252011,Birch Road,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
252011,Birch Road,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
252011,Birch Road,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
252011,Birch Road,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
252011,Birch Road,2023-06-16T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-16T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-16T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-16T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-16T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-16T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-16T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-16T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
252011,Birch Road,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
252011,Birch Road,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
252011,Birch Road,2023-06-16T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
252011,Birch Road,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
252011,Birch Road,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
252011,Birch Road,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
252011,Birch Road,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
252011,Birch Road,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
252011,Birch Road,2023-06-16T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
252011,Birch Road,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
252011,Birch Road,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
252011,Birch Road,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
252011,Birch Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.97
252011,Birch Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
252011,Birch Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
252011,Birch Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.44
252011,Birch Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
252011,Birch Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
252011,Birch Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
252011,Birch Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.3
252011,Birch Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
252011,Birch Road,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,28.8
252011,Birch Road,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
252011,Birch Road,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
252011,Birch Road,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252011,Birch Road,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
252011,Birch Road,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252011,Birch Road,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
252011,Birch Road,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
252011,Birch Road,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
252011,Birch Road,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.04
252011,Birch Road,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.17
252011,Birch Road,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.51
252011,Birch Road,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
252011,Birch Road,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
252011,Birch Road,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
252011,Birch Road,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
252011,Birch Road,2023-06-16T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-16T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-16T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-16T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-16T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-16T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-16T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-16T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
252011,Birch Road,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
252011,Birch Road,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
252011,Birch Road,2023-06-16T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
252011,Birch Road,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
252011,Birch Road,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
252011,Birch Road,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
252011,Birch Road,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
252011,Birch Road,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
252011,Birch Road,2023-06-16T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
252011,Birch Road,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
252011,Birch Road,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
252011,Birch Road,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
252011,Birch Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.92
252011,Birch Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
252011,Birch Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
252011,Birch Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.25
252011,Birch Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
252011,Birch Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
252011,Birch Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
252011,Birch Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
252011,Birch Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
252011,Birch Road,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,28.6
252011,Birch Road,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
252011,Birch Road,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
252011,Birch Road,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252011,Birch Road,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
252011,Birch Road,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252011,Birch Road,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
252011,Birch Road,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
252011,Birch Road,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
252011,Birch Road,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.48
252011,Birch Road,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.86
252011,Birch Road,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.76
252011,Birch Road,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
252011,Birch Road,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
252011,Birch Road,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
252011,Birch Road,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
252011,Birch Road,2023-06-16T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-16T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-16T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-16T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-16T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-16T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.24
252011,Birch Road,2023-06-16T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-16T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
252011,Birch Road,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
252011,Birch Road,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
252011,Birch Road,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.86
252011,Birch Road,2023-06-16T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
252011,Birch Road,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
252011,Birch Road,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
252011,Birch Road,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
252011,Birch Road,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
252011,Birch Road,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
252011,Birch Road,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
252011,Birch Road,2023-06-16T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
252011,Birch Road,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
252011,Birch Road,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
252011,Birch Road,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
252011,Birch Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.94
252011,Birch Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.75
252011,Birch Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
252011,Birch Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.94
252011,Birch Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.44
252011,Birch Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
252011,Birch Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
252011,Birch Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
252011,Birch Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
252011,Birch Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
252011,Birch Road,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,28.5
252011,Birch Road,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
252011,Birch Road,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
252011,Birch Road,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252011,Birch Road,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
252011,Birch Road,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
252011,Birch Road,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
252011,Birch Road,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
252011,Birch Road,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
252011,Birch Road,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.7
252011,Birch Road,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.84
252011,Birch Road,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.78
252011,Birch Road,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
252011,Birch Road,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
252011,Birch Road,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
252011,Birch Road,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
252011,Birch Road,2023-06-16T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-16T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-16T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-16T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-16T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-16T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
252011,Birch Road,2023-06-16T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-16T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
252011,Birch Road,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
252011,Birch Road,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
252011,Birch Road,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
252011,Birch Road,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
252011,Birch Road,2023-06-16T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
252011,Birch Road,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
252011,Birch Road,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
252011,Birch Road,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
252011,Birch Road,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
252011,Birch Road,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
252011,Birch Road,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
252011,Birch Road,2023-06-16T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
252011,Birch Road,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
252011,Birch Road,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
252011,Birch Road,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
252011,Birch Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.96
252011,Birch Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.03
252011,Birch Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
252011,Birch Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.91
252011,Birch Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.89
252011,Birch Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
252011,Birch Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
252011,Birch Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
252011,Birch Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.4
252011,Birch Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
252011,Birch Road,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,28.4
252011,Birch Road,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
252011,Birch Road,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
252011,Birch Road,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252011,Birch Road,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
252011,Birch Road,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252011,Birch Road,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
252011,Birch Road,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
252011,Birch Road,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
252011,Birch Road,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.8
252011,Birch Road,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.31
252011,Birch Road,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.56
252011,Birch Road,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
252011,Birch Road,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
252011,Birch Road,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
252011,Birch Road,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
252011,Birch Road,2023-06-16T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-16T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-16T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-16T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-16T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-16T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.15
252011,Birch Road,2023-06-16T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-16T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
252011,Birch Road,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
252011,Birch Road,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
252011,Birch Road,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
252011,Birch Road,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
252011,Birch Road,2023-06-16T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
252011,Birch Road,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
252011,Birch Road,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
252011,Birch Road,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
252011,Birch Road,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
252011,Birch Road,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
252011,Birch Road,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
252011,Birch Road,2023-06-16T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
252011,Birch Road,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
252011,Birch Road,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
252011,Birch Road,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
252011,Birch Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.66
252011,Birch Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.11
252011,Birch Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
252011,Birch Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.89
252011,Birch Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.16
252011,Birch Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.69
252011,Birch Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
252011,Birch Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
252011,Birch Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.7
252011,Birch Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
252011,Birch Road,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,28.3
252011,Birch Road,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252011,Birch Road,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
252011,Birch Road,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252011,Birch Road,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
252011,Birch Road,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
252011,Birch Road,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
252011,Birch Road,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
252011,Birch Road,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
252011,Birch Road,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
252011,Birch Road,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.41
252011,Birch Road,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.27
252011,Birch Road,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.62
252011,Birch Road,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
252011,Birch Road,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
252011,Birch Road,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
252011,Birch Road,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
252011,Birch Road,2023-06-16T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-16T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-16T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-16T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
252011,Birch Road,2023-06-16T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-16T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.33
252011,Birch Road,2023-06-16T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-16T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
252011,Birch Road,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
252011,Birch Road,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
252011,Birch Road,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.52
252011,Birch Road,2023-06-16T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
252011,Birch Road,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
252011,Birch Road,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
252011,Birch Road,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
252011,Birch Road,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
252011,Birch Road,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
252011,Birch Road,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
252011,Birch Road,2023-06-16T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
252011,Birch Road,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
252011,Birch Road,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
252011,Birch Road,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
252011,Birch Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.74
252011,Birch Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
252011,Birch Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
252011,Birch Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.29
252011,Birch Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.57
252011,Birch Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.14
252011,Birch Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
252011,Birch Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
252011,Birch Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.5
252011,Birch Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
252011,Birch Road,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,28.2
252011,Birch Road,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
252011,Birch Road,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
252011,Birch Road,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252011,Birch Road,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
252011,Birch Road,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252011,Birch Road,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
252011,Birch Road,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
252011,Birch Road,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
252011,Birch Road,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.52
252011,Birch Road,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.39
252011,Birch Road,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.47
252011,Birch Road,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
252011,Birch Road,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
252011,Birch Road,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
252011,Birch Road,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
252011,Birch Road,2023-06-16T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-16T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-16T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-16T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
252011,Birch Road,2023-06-16T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-16T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
252011,Birch Road,2023-06-16T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-16T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
252011,Birch Road,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
252011,Birch Road,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
252011,Birch Road,2023-06-16T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
252011,Birch Road,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
252011,Birch Road,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
252011,Birch Road,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
252011,Birch Road,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
252011,Birch Road,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
252011,Birch Road,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
252011,Birch Road,2023-06-16T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
252011,Birch Road,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
252011,Birch Road,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
252011,Birch Road,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
252011,Birch Road,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.18
252011,Birch Road,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
252011,Birch Road,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
252011,Birch Road,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.49
252011,Birch Road,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
252011,Birch Road,2023-06-16T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
252011,Birch Road,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
252011,Birch Road,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.1
252011,Birch Road,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
252011,Birch Road,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,28.2
252011,Birch Road,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252011,Birch Road,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
252011,Birch Road,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252011,Birch Road,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
252011,Birch Road,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252011,Birch Road,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
252011,Birch Road,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
252011,Birch Road,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
252011,Birch Road,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.05
252011,Birch Road,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.48
252011,Birch Road,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.72
252011,Birch Road,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
252011,Birch Road,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
252011,Birch Road,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
252011,Birch Road,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
252011,Birch Road,2023-06-16T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-16T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-16T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-16T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
