Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-16T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-16T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-16T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-16T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
252011,Birch Road,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
252011,Birch Road,2023-06-16T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
252011,Birch Road,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
252011,Birch Road,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
252011,Birch Road,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
252011,Birch Road,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
252011,Birch Road,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
252011,Birch Road,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
252011,Birch Road,2023-06-16T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
252011,Birch Road,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
252011,Birch Road,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
252011,Birch Road,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
252011,Birch Road,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.93
252011,Birch Road,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.91
252011,Birch Road,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
252011,Birch Road,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.65
252011,Birch Road,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.7
252011,Birch Road,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
252011,Birch Road,2023-06-16T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
252011,Birch Road,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
252011,Birch Road,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
252011,Birch Road,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
252011,Birch Road,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,28.1
252011,Birch Road,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252011,Birch Road,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
252011,Birch Road,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252011,Birch Road,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
252011,Birch Road,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252011,Birch Road,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
252011,Birch Road,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
252011,Birch Road,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
252011,Birch Road,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.27
252011,Birch Road,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.37
252011,Birch Road,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.71
252011,Birch Road,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
252011,Birch Road,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
252011,Birch Road,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
252011,Birch Road,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
252011,Birch Road,2023-06-16T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-16T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-16T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-16T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-16T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-16T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-16T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-16T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
252011,Birch Road,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
252011,Birch Road,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
252011,Birch Road,2023-06-16T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
252011,Birch Road,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
252011,Birch Road,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
252011,Birch Road,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
252011,Birch Road,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
252011,Birch Road,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
252011,Birch Road,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
252011,Birch Road,2023-06-16T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
252011,Birch Road,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
252011,Birch Road,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
252011,Birch Road,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
252011,Birch Road,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.42
252011,Birch Road,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.52
252011,Birch Road,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
252011,Birch Road,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.34
252011,Birch Road,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.83
252011,Birch Road,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
252011,Birch Road,2023-06-16T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
252011,Birch Road,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
252011,Birch Road,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
252011,Birch Road,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
252011,Birch Road,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,28.1
252011,Birch Road,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252011,Birch Road,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
252011,Birch Road,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252011,Birch Road,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
252011,Birch Road,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252011,Birch Road,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
252011,Birch Road,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
252011,Birch Road,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
252011,Birch Road,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
252011,Birch Road,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.97
252011,Birch Road,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.08
252011,Birch Road,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.2
252011,Birch Road,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
252011,Birch Road,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
252011,Birch Road,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
252011,Birch Road,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
252011,Birch Road,2023-06-16T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-16T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-16T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-16T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-16T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-16T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252011,Birch Road,2023-06-16T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-16T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
252011,Birch Road,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
252011,Birch Road,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
252011,Birch Road,2023-06-16T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
252011,Birch Road,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
252011,Birch Road,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
252011,Birch Road,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
252011,Birch Road,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
252011,Birch Road,2023-06-16T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
252011,Birch Road,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
252011,Birch Road,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
252011,Birch Road,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
252011,Birch Road,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.16
252011,Birch Road,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
252011,Birch Road,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
252011,Birch Road,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
252011,Birch Road,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.57
252011,Birch Road,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.51
252011,Birch Road,2023-06-16T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
252011,Birch Road,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
252011,Birch Road,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
252011,Birch Road,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
252011,Birch Road,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,28.1
252011,Birch Road,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252011,Birch Road,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
252011,Birch Road,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252011,Birch Road,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
252011,Birch Road,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252011,Birch Road,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
252011,Birch Road,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
252011,Birch Road,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
252011,Birch Road,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
252011,Birch Road,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.52
252011,Birch Road,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.19
252011,Birch Road,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.41
252011,Birch Road,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
252011,Birch Road,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
252011,Birch Road,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
252011,Birch Road,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
252011,Birch Road,2023-06-16T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-16T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-16T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-16T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-16T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-16T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-16T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-16T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
252011,Birch Road,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
252011,Birch Road,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
252011,Birch Road,2023-06-16T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
252011,Birch Road,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
252011,Birch Road,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
252011,Birch Road,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
252011,Birch Road,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
252011,Birch Road,2023-06-16T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
252011,Birch Road,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
252011,Birch Road,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
252011,Birch Road,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
252011,Birch Road,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.97
252011,Birch Road,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
252011,Birch Road,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
252011,Birch Road,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
252011,Birch Road,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.08
252011,Birch Road,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
252011,Birch Road,2023-06-16T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
252011,Birch Road,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
252011,Birch Road,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.4
252011,Birch Road,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
252011,Birch Road,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,28.1
252011,Birch Road,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
252011,Birch Road,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252011,Birch Road,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
252011,Birch Road,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252011,Birch Road,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
252011,Birch Road,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
252011,Birch Road,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
252011,Birch Road,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
252011,Birch Road,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.49
252011,Birch Road,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.77
252011,Birch Road,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.44
252011,Birch Road,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
252011,Birch Road,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
252011,Birch Road,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
252011,Birch Road,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
252011,Birch Road,2023-06-16T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-16T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-16T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-16T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-16T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-16T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252011,Birch Road,2023-06-16T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-16T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
252011,Birch Road,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
252011,Birch Road,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
252011,Birch Road,2023-06-16T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
252011,Birch Road,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
252011,Birch Road,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
252011,Birch Road,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
252011,Birch Road,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
252011,Birch Road,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
252011,Birch Road,2023-06-16T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
252011,Birch Road,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
252011,Birch Road,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
252011,Birch Road,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
252011,Birch Road,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.73
252011,Birch Road,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
252011,Birch Road,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
252011,Birch Road,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.79
252011,Birch Road,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.94
252011,Birch Road,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
252011,Birch Road,2023-06-16T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
252011,Birch Road,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
252011,Birch Road,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.6
252011,Birch Road,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
252011,Birch Road,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,28.1
252011,Birch Road,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
252011,Birch Road,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252011,Birch Road,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
252011,Birch Road,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252011,Birch Road,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
252011,Birch Road,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
252011,Birch Road,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
252011,Birch Road,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.34
252011,Birch Road,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.62
252011,Birch Road,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.18
252011,Birch Road,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
252011,Birch Road,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
252011,Birch Road,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
252011,Birch Road,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
252011,Birch Road,2023-06-16T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-16T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-16T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-16T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-16T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-16T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.29
252011,Birch Road,2023-06-16T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-16T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
252011,Birch Road,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
252011,Birch Road,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
252011,Birch Road,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.88
252011,Birch Road,2023-06-16T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
252011,Birch Road,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
252011,Birch Road,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
252011,Birch Road,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.11
252011,Birch Road,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
252011,Birch Road,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
252011,Birch Road,2023-06-16T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
252011,Birch Road,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
252011,Birch Road,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
252011,Birch Road,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
252011,Birch Road,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
252011,Birch Road,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.72
252011,Birch Road,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
252011,Birch Road,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.09
252011,Birch Road,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.94
252011,Birch Road,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.97
252011,Birch Road,2023-06-16T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
252011,Birch Road,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
252011,Birch Road,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,118.9
252011,Birch Road,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
252011,Birch Road,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,28.2
252011,Birch Road,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252011,Birch Road,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
252011,Birch Road,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252011,Birch Road,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
252011,Birch Road,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252011,Birch Road,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
252011,Birch Road,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.41
252011,Birch Road,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.98
252011,Birch Road,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.95
252011,Birch Road,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.71
252011,Birch Road,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
252011,Birch Road,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
252011,Birch Road,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
252011,Birch Road,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
252011,Birch Road,2023-06-16T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-16T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-16T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-16T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-16T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-16T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-16T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-16T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
252011,Birch Road,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
252011,Birch Road,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
252011,Birch Road,2023-06-16T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
252011,Birch Road,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
252011,Birch Road,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
252011,Birch Road,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.24
252011,Birch Road,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
252011,Birch Road,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
252011,Birch Road,2023-06-16T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.4
252011,Birch Road,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.3
252011,Birch Road,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
252011,Birch Road,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
252011,Birch Road,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.9
252011,Birch Road,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.04
252011,Birch Road,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
252011,Birch Road,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
252011,Birch Road,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.02
252011,Birch Road,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.08
252011,Birch Road,2023-06-16T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
252011,Birch Road,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
252011,Birch Road,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.7
252011,Birch Road,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
252011,Birch Road,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,28.3
252011,Birch Road,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252011,Birch Road,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
252011,Birch Road,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252011,Birch Road,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
252011,Birch Road,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252011,Birch Road,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
252011,Birch Road,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
252011,Birch Road,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
252011,Birch Road,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.08
252011,Birch Road,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.91
252011,Birch Road,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.28
252011,Birch Road,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
252011,Birch Road,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
252011,Birch Road,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
252011,Birch Road,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
252011,Birch Road,2023-06-16T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-16T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-16T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-16T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-16T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-16T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-16T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-16T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
252011,Birch Road,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
252011,Birch Road,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
252011,Birch Road,2023-06-16T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
252011,Birch Road,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
252011,Birch Road,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
252011,Birch Road,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
252011,Birch Road,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
252011,Birch Road,2023-06-16T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
252011,Birch Road,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
252011,Birch Road,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
252011,Birch Road,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
252011,Birch Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.6
252011,Birch Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.71
252011,Birch Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.8
252011,Birch Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.39
252011,Birch Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.66
252011,Birch Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.27
252011,Birch Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
252011,Birch Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.5
252011,Birch Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.1
252011,Birch Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
252011,Birch Road,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,28.3
252011,Birch Road,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
252011,Birch Road,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252011,Birch Road,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
252011,Birch Road,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252011,Birch Road,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
252011,Birch Road,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
252011,Birch Road,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
252011,Birch Road,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
252011,Birch Road,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.42
252011,Birch Road,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.39
252011,Birch Road,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.18
252011,Birch Road,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
252011,Birch Road,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
252011,Birch Road,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
252011,Birch Road,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
252011,Birch Road,2023-06-16T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-16T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-16T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-16T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-16T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-16T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-16T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-16T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
252011,Birch Road,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
252011,Birch Road,2023-06-16T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
252011,Birch Road,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
252011,Birch Road,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
252011,Birch Road,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
252011,Birch Road,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
252011,Birch Road,2023-06-16T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
252011,Birch Road,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
252011,Birch Road,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
252011,Birch Road,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
252011,Birch Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
252011,Birch Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
252011,Birch Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.98
252011,Birch Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.97
252011,Birch Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.5
252011,Birch Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
252011,Birch Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
252011,Birch Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.7
252011,Birch Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
252011,Birch Road,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,28.4
252011,Birch Road,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252011,Birch Road,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
252011,Birch Road,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252011,Birch Road,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
252011,Birch Road,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252011,Birch Road,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
252011,Birch Road,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
252011,Birch Road,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
252011,Birch Road,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.13
252011,Birch Road,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.64
252011,Birch Road,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.42
252011,Birch Road,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
252011,Birch Road,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
252011,Birch Road,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
252011,Birch Road,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
252011,Birch Road,2023-06-16T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-16T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-16T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-16T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-16T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-16T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-16T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-16T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
252011,Birch Road,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
252011,Birch Road,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
252011,Birch Road,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
252011,Birch Road,2023-06-16T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
252011,Birch Road,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
252011,Birch Road,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
252011,Birch Road,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
252011,Birch Road,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
252011,Birch Road,2023-06-16T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
252011,Birch Road,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
252011,Birch Road,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
252011,Birch Road,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
252011,Birch Road,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
252011,Birch Road,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
252011,Birch Road,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.89
252011,Birch Road,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.6
252011,Birch Road,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.56
252011,Birch Road,2023-06-16T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
252011,Birch Road,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
252011,Birch Road,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.8
252011,Birch Road,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
252011,Birch Road,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,28.5
252011,Birch Road,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
252011,Birch Road,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
252011,Birch Road,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252011,Birch Road,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
252011,Birch Road,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252011,Birch Road,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
252011,Birch Road,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
252011,Birch Road,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
252011,Birch Road,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.6
252011,Birch Road,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.62
252011,Birch Road,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.73
252011,Birch Road,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
252011,Birch Road,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
252011,Birch Road,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
252011,Birch Road,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
252011,Birch Road,2023-06-16T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-16T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-16T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-16T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-16T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
