Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-16T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-16T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-16T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
252011,Birch Road,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
252011,Birch Road,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
252011,Birch Road,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
252011,Birch Road,2023-06-16T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
252011,Birch Road,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
252011,Birch Road,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
252011,Birch Road,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
252011,Birch Road,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
252011,Birch Road,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
252011,Birch Road,2023-06-16T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
252011,Birch Road,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
252011,Birch Road,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
252011,Birch Road,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
252011,Birch Road,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
252011,Birch Road,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
252011,Birch Road,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
252011,Birch Road,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.26
252011,Birch Road,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.29
252011,Birch Road,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.31
252011,Birch Road,2023-06-16T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
252011,Birch Road,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
252011,Birch Road,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.9
252011,Birch Road,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
252011,Birch Road,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,28.6
252011,Birch Road,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252011,Birch Road,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
252011,Birch Road,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252011,Birch Road,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
252011,Birch Road,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252011,Birch Road,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
252011,Birch Road,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
252011,Birch Road,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.99
252011,Birch Road,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.59
252011,Birch Road,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.37
252011,Birch Road,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
252011,Birch Road,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
252011,Birch Road,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
252011,Birch Road,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
252011,Birch Road,2023-06-16T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-16T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-16T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-16T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-16T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-16T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-16T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-16T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
252011,Birch Road,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
252011,Birch Road,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
252011,Birch Road,2023-06-16T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
252011,Birch Road,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
252011,Birch Road,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
252011,Birch Road,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
252011,Birch Road,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
252011,Birch Road,2023-06-16T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
252011,Birch Road,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
252011,Birch Road,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
252011,Birch Road,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
252011,Birch Road,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
252011,Birch Road,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
252011,Birch Road,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
252011,Birch Road,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.78
252011,Birch Road,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.98
252011,Birch Road,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.31
252011,Birch Road,2023-06-16T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
252011,Birch Road,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
252011,Birch Road,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.8
252011,Birch Road,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.9
252011,Birch Road,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,28.7
252011,Birch Road,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
252011,Birch Road,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
252011,Birch Road,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252011,Birch Road,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
252011,Birch Road,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252011,Birch Road,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
252011,Birch Road,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
252011,Birch Road,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
252011,Birch Road,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.29
252011,Birch Road,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.36
252011,Birch Road,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.89
252011,Birch Road,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
252011,Birch Road,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
252011,Birch Road,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
252011,Birch Road,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
252011,Birch Road,2023-06-16T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-16T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-16T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-16T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-16T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-16T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-16T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-16T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
252011,Birch Road,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
252011,Birch Road,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
252011,Birch Road,2023-06-16T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
252011,Birch Road,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
252011,Birch Road,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
252011,Birch Road,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
252011,Birch Road,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
252011,Birch Road,2023-06-16T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
252011,Birch Road,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
252011,Birch Road,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
252011,Birch Road,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
252011,Birch Road,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
252011,Birch Road,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.68
252011,Birch Road,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
252011,Birch Road,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.47
252011,Birch Road,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.6
252011,Birch Road,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.82
252011,Birch Road,2023-06-16T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
252011,Birch Road,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
252011,Birch Road,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.0
252011,Birch Road,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
252011,Birch Road,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,28.8
252011,Birch Road,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252011,Birch Road,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
252011,Birch Road,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252011,Birch Road,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
252011,Birch Road,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
252011,Birch Road,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
252011,Birch Road,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
252011,Birch Road,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.04
252011,Birch Road,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.21
252011,Birch Road,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.17
252011,Birch Road,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
252011,Birch Road,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
252011,Birch Road,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
252011,Birch Road,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
252011,Birch Road,2023-06-16T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-16T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-16T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-16T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-16T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-16T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-16T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-16T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
252011,Birch Road,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
252011,Birch Road,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
252011,Birch Road,2023-06-16T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
252011,Birch Road,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
252011,Birch Road,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
252011,Birch Road,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
252011,Birch Road,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
252011,Birch Road,2023-06-16T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
252011,Birch Road,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
252011,Birch Road,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
252011,Birch Road,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
252011,Birch Road,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
252011,Birch Road,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
252011,Birch Road,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.91
252011,Birch Road,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.76
252011,Birch Road,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.24
252011,Birch Road,2023-06-16T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
252011,Birch Road,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
252011,Birch Road,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.7
252011,Birch Road,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.5
252011,Birch Road,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,28.9
252011,Birch Road,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
252011,Birch Road,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
252011,Birch Road,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252011,Birch Road,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
252011,Birch Road,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252011,Birch Road,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
252011,Birch Road,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
252011,Birch Road,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.81
252011,Birch Road,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.48
252011,Birch Road,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.27
252011,Birch Road,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
252011,Birch Road,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
252011,Birch Road,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
252011,Birch Road,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
252011,Birch Road,2023-06-16T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-16T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-16T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-16T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-16T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-16T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-16T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-16T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
252011,Birch Road,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
252011,Birch Road,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
252011,Birch Road,2023-06-16T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
252011,Birch Road,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
252011,Birch Road,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
252011,Birch Road,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
252011,Birch Road,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
252011,Birch Road,2023-06-16T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
252011,Birch Road,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
252011,Birch Road,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
252011,Birch Road,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
252011,Birch Road,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
252011,Birch Road,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.04
252011,Birch Road,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
252011,Birch Road,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.96
252011,Birch Road,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.81
252011,Birch Road,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.04
252011,Birch Road,2023-06-16T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
252011,Birch Road,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.8
252011,Birch Road,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.7
252011,Birch Road,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.1
252011,Birch Road,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,29.1
252011,Birch Road,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252011,Birch Road,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
252011,Birch Road,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252011,Birch Road,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
252011,Birch Road,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252011,Birch Road,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
252011,Birch Road,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
252011,Birch Road,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
252011,Birch Road,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
252011,Birch Road,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.51
252011,Birch Road,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.53
252011,Birch Road,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.21
252011,Birch Road,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
252011,Birch Road,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
252011,Birch Road,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
252011,Birch Road,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
252011,Birch Road,2023-06-16T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-16T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-16T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-16T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-16T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-16T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-16T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-16T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
252011,Birch Road,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
252011,Birch Road,2023-06-16T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
252011,Birch Road,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
252011,Birch Road,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
252011,Birch Road,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
252011,Birch Road,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
252011,Birch Road,2023-06-16T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
252011,Birch Road,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
252011,Birch Road,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
252011,Birch Road,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
252011,Birch Road,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
252011,Birch Road,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.32
252011,Birch Road,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
252011,Birch Road,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.17
252011,Birch Road,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.38
252011,Birch Road,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.6
252011,Birch Road,2023-06-16T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
252011,Birch Road,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.1
252011,Birch Road,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.2
252011,Birch Road,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.1
252011,Birch Road,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,29.2
252011,Birch Road,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
252011,Birch Road,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
252011,Birch Road,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252011,Birch Road,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
252011,Birch Road,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252011,Birch Road,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
252011,Birch Road,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
252011,Birch Road,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.68
252011,Birch Road,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.08
252011,Birch Road,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.04
252011,Birch Road,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
252011,Birch Road,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
252011,Birch Road,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
252011,Birch Road,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
252011,Birch Road,2023-06-16T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-16T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-16T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-16T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-16T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-16T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
252011,Birch Road,2023-06-16T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-16T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
252011,Birch Road,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
252011,Birch Road,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
252011,Birch Road,2023-06-16T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
252011,Birch Road,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
252011,Birch Road,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
252011,Birch Road,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
252011,Birch Road,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
252011,Birch Road,2023-06-16T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
252011,Birch Road,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
252011,Birch Road,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
252011,Birch Road,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
252011,Birch Road,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.79
252011,Birch Road,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
252011,Birch Road,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.36
252011,Birch Road,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.34
252011,Birch Road,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.23
252011,Birch Road,2023-06-16T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
252011,Birch Road,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
252011,Birch Road,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.7
252011,Birch Road,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
252011,Birch Road,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,29.3
252011,Birch Road,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252011,Birch Road,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
252011,Birch Road,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252011,Birch Road,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
252011,Birch Road,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252011,Birch Road,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
252011,Birch Road,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
252011,Birch Road,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.77
252011,Birch Road,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.85
252011,Birch Road,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.91
252011,Birch Road,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
252011,Birch Road,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
252011,Birch Road,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
252011,Birch Road,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
252011,Birch Road,2023-06-16T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-16T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-16T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-16T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-16T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-16T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.18
252011,Birch Road,2023-06-16T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-16T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
252011,Birch Road,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
252011,Birch Road,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
252011,Birch Road,2023-06-16T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
252011,Birch Road,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
252011,Birch Road,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
252011,Birch Road,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
252011,Birch Road,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
252011,Birch Road,2023-06-16T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
252011,Birch Road,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
252011,Birch Road,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
252011,Birch Road,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
252011,Birch Road,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
252011,Birch Road,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
252011,Birch Road,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.29
252011,Birch Road,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.27
252011,Birch Road,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.71
252011,Birch Road,2023-06-16T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
252011,Birch Road,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
252011,Birch Road,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
252011,Birch Road,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
252011,Birch Road,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,29.5
252011,Birch Road,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252011,Birch Road,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
252011,Birch Road,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252011,Birch Road,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
252011,Birch Road,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252011,Birch Road,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
252011,Birch Road,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
252011,Birch Road,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.59
252011,Birch Road,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.96
252011,Birch Road,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.62
252011,Birch Road,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,16.9
252011,Birch Road,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
252011,Birch Road,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
252011,Birch Road,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
252011,Birch Road,2023-06-16T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-16T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-16T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-16T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-16T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-16T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.16
252011,Birch Road,2023-06-16T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-16T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
252011,Birch Road,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
252011,Birch Road,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
252011,Birch Road,2023-06-16T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
252011,Birch Road,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
252011,Birch Road,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
252011,Birch Road,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
252011,Birch Road,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
252011,Birch Road,2023-06-16T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
252011,Birch Road,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
252011,Birch Road,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
252011,Birch Road,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
252011,Birch Road,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
252011,Birch Road,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
252011,Birch Road,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
252011,Birch Road,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.14
252011,Birch Road,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.37
252011,Birch Road,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.7
252011,Birch Road,2023-06-16T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
252011,Birch Road,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.5
252011,Birch Road,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.8
252011,Birch Road,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.4
252011,Birch Road,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,29.6
252011,Birch Road,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252011,Birch Road,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
252011,Birch Road,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252011,Birch Road,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
252011,Birch Road,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252011,Birch Road,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
252011,Birch Road,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
252011,Birch Road,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
252011,Birch Road,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
252011,Birch Road,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.96
252011,Birch Road,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.11
252011,Birch Road,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.05
252011,Birch Road,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,17.6
252011,Birch Road,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
252011,Birch Road,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
252011,Birch Road,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
252011,Birch Road,2023-06-16T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-16T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-16T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-16T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-16T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-16T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.15
252011,Birch Road,2023-06-16T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-16T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
252011,Birch Road,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
252011,Birch Road,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
252011,Birch Road,2023-06-16T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
252011,Birch Road,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
252011,Birch Road,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
252011,Birch Road,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
252011,Birch Road,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
252011,Birch Road,2023-06-16T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
252011,Birch Road,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
252011,Birch Road,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
252011,Birch Road,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
252011,Birch Road,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.04
252011,Birch Road,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.81
252011,Birch Road,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
252011,Birch Road,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.04
252011,Birch Road,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.32
252011,Birch Road,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.28
252011,Birch Road,2023-06-16T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
252011,Birch Road,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
252011,Birch Road,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.2
252011,Birch Road,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.9
252011,Birch Road,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,29.7
252011,Birch Road,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
252011,Birch Road,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252011,Birch Road,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
252011,Birch Road,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252011,Birch Road,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
252011,Birch Road,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
252011,Birch Road,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.28
252011,Birch Road,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
252011,Birch Road,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.43
252011,Birch Road,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.18
252011,Birch Road,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.49
252011,Birch Road,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,17.9
252011,Birch Road,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
252011,Birch Road,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
252011,Birch Road,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
252011,Birch Road,2023-06-16T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-16T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-16T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-16T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-16T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-16T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
