Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-16T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-16T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
252011,Birch Road,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
252011,Birch Road,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
252011,Birch Road,2023-06-16T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
252011,Birch Road,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
252011,Birch Road,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
252011,Birch Road,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
252011,Birch Road,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
252011,Birch Road,2023-06-16T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
252011,Birch Road,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
252011,Birch Road,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
252011,Birch Road,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
252011,Birch Road,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
252011,Birch Road,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
252011,Birch Road,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
252011,Birch Road,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.25
252011,Birch Road,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.67
252011,Birch Road,2023-06-16T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
252011,Birch Road,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
252011,Birch Road,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
252011,Birch Road,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
252011,Birch Road,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,29.9
252011,Birch Road,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252011,Birch Road,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
252011,Birch Road,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252011,Birch Road,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
252011,Birch Road,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252011,Birch Road,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
252011,Birch Road,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
252011,Birch Road,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.71
252011,Birch Road,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
252011,Birch Road,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.24
252011,Birch Road,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,18.0
252011,Birch Road,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
252011,Birch Road,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
252011,Birch Road,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
252011,Birch Road,2023-06-16T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-16T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-16T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-16T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-16T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-16T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-16T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-16T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
252011,Birch Road,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
252011,Birch Road,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
252011,Birch Road,2023-06-16T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
252011,Birch Road,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
252011,Birch Road,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
252011,Birch Road,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
252011,Birch Road,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
252011,Birch Road,2023-06-16T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
252011,Birch Road,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
252011,Birch Road,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
252011,Birch Road,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
252011,Birch Road,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.51
252011,Birch Road,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.98
252011,Birch Road,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.32
252011,Birch Road,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.69
252011,Birch Road,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.23
252011,Birch Road,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.1
252011,Birch Road,2023-06-16T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
252011,Birch Road,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
252011,Birch Road,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.7
252011,Birch Road,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
252011,Birch Road,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,30.0
252011,Birch Road,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252011,Birch Road,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
252011,Birch Road,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252011,Birch Road,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
252011,Birch Road,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252011,Birch Road,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
252011,Birch Road,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
252011,Birch Road,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
252011,Birch Road,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
252011,Birch Road,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.18
252011,Birch Road,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.82
252011,Birch Road,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.39
252011,Birch Road,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
252011,Birch Road,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
252011,Birch Road,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
252011,Birch Road,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
252011,Birch Road,2023-06-16T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-16T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-16T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-16T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-16T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-16T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-16T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-16T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
252011,Birch Road,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
252011,Birch Road,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
252011,Birch Road,2023-06-16T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
252011,Birch Road,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
252011,Birch Road,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
252011,Birch Road,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
252011,Birch Road,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
252011,Birch Road,2023-06-16T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
252011,Birch Road,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
252011,Birch Road,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
252011,Birch Road,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
252011,Birch Road,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
252011,Birch Road,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.9
252011,Birch Road,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252011,Birch Road,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.79
252011,Birch Road,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.26
252011,Birch Road,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.18
252011,Birch Road,2023-06-16T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
252011,Birch Road,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
252011,Birch Road,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
252011,Birch Road,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
252011,Birch Road,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,30.1
252011,Birch Road,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
252011,Birch Road,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252011,Birch Road,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
252011,Birch Road,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252011,Birch Road,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
252011,Birch Road,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
252011,Birch Road,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.74
252011,Birch Road,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.65
252011,Birch Road,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.72
252011,Birch Road,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
252011,Birch Road,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
252011,Birch Road,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
252011,Birch Road,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
252011,Birch Road,2023-06-16T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-16T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-16T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-16T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-16T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-16T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-16T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-16T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
252011,Birch Road,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
252011,Birch Road,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
252011,Birch Road,2023-06-16T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
252011,Birch Road,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
252011,Birch Road,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
252011,Birch Road,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
252011,Birch Road,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
252011,Birch Road,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
252011,Birch Road,2023-06-16T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
252011,Birch Road,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
252011,Birch Road,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
252011,Birch Road,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
252011,Birch Road,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.47
252011,Birch Road,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.59
252011,Birch Road,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.7
252011,Birch Road,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.5
252011,Birch Road,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.54
252011,Birch Road,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.32
252011,Birch Road,2023-06-16T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
252011,Birch Road,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
252011,Birch Road,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
252011,Birch Road,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
252011,Birch Road,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,30.3
252011,Birch Road,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252011,Birch Road,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
252011,Birch Road,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252011,Birch Road,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
252011,Birch Road,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252011,Birch Road,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
252011,Birch Road,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
252011,Birch Road,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
252011,Birch Road,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
252011,Birch Road,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.53
252011,Birch Road,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.13
252011,Birch Road,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.71
252011,Birch Road,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,17.8
252011,Birch Road,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
252011,Birch Road,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
252011,Birch Road,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
252011,Birch Road,2023-06-16T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-16T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-16T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-16T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-16T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-16T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-16T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-16T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
252011,Birch Road,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
252011,Birch Road,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
252011,Birch Road,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
252011,Birch Road,2023-06-16T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
252011,Birch Road,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
252011,Birch Road,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
252011,Birch Road,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
252011,Birch Road,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
252011,Birch Road,2023-06-16T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
252011,Birch Road,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
252011,Birch Road,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
252011,Birch Road,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
252011,Birch Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
252011,Birch Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.35
252011,Birch Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
252011,Birch Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.06
252011,Birch Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.52
252011,Birch Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.11
252011,Birch Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
252011,Birch Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
252011,Birch Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.8
252011,Birch Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
252011,Birch Road,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,30.4
252011,Birch Road,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
252011,Birch Road,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
252011,Birch Road,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252011,Birch Road,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
252011,Birch Road,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252011,Birch Road,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
252011,Birch Road,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
252011,Birch Road,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.08
252011,Birch Road,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.22
252011,Birch Road,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.12
252011,Birch Road,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
252011,Birch Road,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
252011,Birch Road,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
252011,Birch Road,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
252011,Birch Road,2023-06-16T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-16T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-16T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-16T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-16T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-16T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-16T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-16T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
252011,Birch Road,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
252011,Birch Road,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
252011,Birch Road,2023-06-16T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
252011,Birch Road,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
252011,Birch Road,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
252011,Birch Road,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
252011,Birch Road,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
252011,Birch Road,2023-06-16T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
252011,Birch Road,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
252011,Birch Road,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
252011,Birch Road,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
252011,Birch Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.11
252011,Birch Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.46
252011,Birch Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
252011,Birch Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.38
252011,Birch Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.28
252011,Birch Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.7
252011,Birch Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
252011,Birch Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
252011,Birch Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.6
252011,Birch Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
252011,Birch Road,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,30.5
252011,Birch Road,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
252011,Birch Road,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
252011,Birch Road,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
252011,Birch Road,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252011,Birch Road,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
252011,Birch Road,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
252011,Birch Road,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
252011,Birch Road,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
252011,Birch Road,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.55
252011,Birch Road,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.83
252011,Birch Road,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.06
252011,Birch Road,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,20.7
252011,Birch Road,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
252011,Birch Road,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
252011,Birch Road,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
252011,Birch Road,2023-06-16T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-16T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-16T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-16T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-16T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-16T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-16T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-16T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
252011,Birch Road,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
252011,Birch Road,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
252011,Birch Road,2023-06-16T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
252011,Birch Road,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
252011,Birch Road,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
252011,Birch Road,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
252011,Birch Road,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
252011,Birch Road,2023-06-16T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
252011,Birch Road,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
252011,Birch Road,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
252011,Birch Road,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
252011,Birch Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.12
252011,Birch Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.07
252011,Birch Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.39
252011,Birch Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.79
252011,Birch Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.74
252011,Birch Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.47
252011,Birch Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
252011,Birch Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
252011,Birch Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.8
252011,Birch Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
252011,Birch Road,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,30.7
252011,Birch Road,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252011,Birch Road,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
252011,Birch Road,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252011,Birch Road,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
252011,Birch Road,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252011,Birch Road,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
252011,Birch Road,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
252011,Birch Road,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.45
252011,Birch Road,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
252011,Birch Road,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.74
252011,Birch Road,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.44
252011,Birch Road,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.78
252011,Birch Road,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
252011,Birch Road,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
252011,Birch Road,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
252011,Birch Road,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
252011,Birch Road,2023-06-16T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-16T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-16T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-16T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-16T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-16T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-16T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-16T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
252011,Birch Road,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
252011,Birch Road,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
252011,Birch Road,2023-06-16T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
252011,Birch Road,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
252011,Birch Road,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
252011,Birch Road,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
252011,Birch Road,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
252011,Birch Road,2023-06-16T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
252011,Birch Road,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
252011,Birch Road,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
252011,Birch Road,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
252011,Birch Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.04
252011,Birch Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.55
252011,Birch Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.21
252011,Birch Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.95
252011,Birch Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.41
252011,Birch Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.3
252011,Birch Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
252011,Birch Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
252011,Birch Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.7
252011,Birch Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
252011,Birch Road,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,30.8
252011,Birch Road,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252011,Birch Road,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
252011,Birch Road,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252011,Birch Road,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
252011,Birch Road,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252011,Birch Road,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
252011,Birch Road,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
252011,Birch Road,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
252011,Birch Road,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
252011,Birch Road,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.15
252011,Birch Road,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.94
252011,Birch Road,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
252011,Birch Road,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,21.7
252011,Birch Road,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
252011,Birch Road,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
252011,Birch Road,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
252011,Birch Road,2023-06-16T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-16T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-16T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-16T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-16T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-16T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-16T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-16T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
252011,Birch Road,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
252011,Birch Road,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
252011,Birch Road,2023-06-16T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
252011,Birch Road,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
252011,Birch Road,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
252011,Birch Road,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
252011,Birch Road,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
252011,Birch Road,2023-06-16T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
252011,Birch Road,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
252011,Birch Road,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
252011,Birch Road,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
252011,Birch Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
252011,Birch Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
252011,Birch Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
252011,Birch Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.06
252011,Birch Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.29
252011,Birch Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
252011,Birch Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
252011,Birch Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
252011,Birch Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
252011,Birch Road,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,30.9
252011,Birch Road,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252011,Birch Road,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
252011,Birch Road,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252011,Birch Road,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
252011,Birch Road,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252011,Birch Road,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
252011,Birch Road,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
252011,Birch Road,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.65
252011,Birch Road,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.43
252011,Birch Road,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.84
252011,Birch Road,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
252011,Birch Road,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
252011,Birch Road,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
252011,Birch Road,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
252011,Birch Road,2023-06-16T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-16T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-16T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-16T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-16T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-16T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-16T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-16T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
252011,Birch Road,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
252011,Birch Road,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
252011,Birch Road,2023-06-16T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
252011,Birch Road,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
252011,Birch Road,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
252011,Birch Road,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
252011,Birch Road,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
252011,Birch Road,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
252011,Birch Road,2023-06-16T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
252011,Birch Road,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
252011,Birch Road,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
252011,Birch Road,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
252011,Birch Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
252011,Birch Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.43
252011,Birch Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
252011,Birch Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.38
252011,Birch Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.38
252011,Birch Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.35
252011,Birch Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
252011,Birch Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
252011,Birch Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.8
252011,Birch Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
252011,Birch Road,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,31.0
252011,Birch Road,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252011,Birch Road,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
252011,Birch Road,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252011,Birch Road,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
252011,Birch Road,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252011,Birch Road,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
252011,Birch Road,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
252011,Birch Road,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
252011,Birch Road,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.86
252011,Birch Road,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.85
252011,Birch Road,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.47
252011,Birch Road,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
252011,Birch Road,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
252011,Birch Road,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
252011,Birch Road,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
252011,Birch Road,2023-06-16T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-16T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-16T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-16T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-16T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-16T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-16T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
