Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-16T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
252011,Birch Road,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
252011,Birch Road,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
252011,Birch Road,2023-06-16T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
252011,Birch Road,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
252011,Birch Road,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
252011,Birch Road,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
252011,Birch Road,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
252011,Birch Road,2023-06-16T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
252011,Birch Road,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
252011,Birch Road,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
252011,Birch Road,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
252011,Birch Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
252011,Birch Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.81
252011,Birch Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.65
252011,Birch Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.84
252011,Birch Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
252011,Birch Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
252011,Birch Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.4
252011,Birch Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
252011,Birch Road,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,31.1
252011,Birch Road,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252011,Birch Road,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
252011,Birch Road,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252011,Birch Road,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
252011,Birch Road,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252011,Birch Road,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
252011,Birch Road,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
252011,Birch Road,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
252011,Birch Road,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.38
252011,Birch Road,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.1
252011,Birch Road,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
252011,Birch Road,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
252011,Birch Road,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
252011,Birch Road,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
252011,Birch Road,2023-06-16T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-16T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-16T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-16T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-16T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-16T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-16T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-16T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
252011,Birch Road,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
252011,Birch Road,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
252011,Birch Road,2023-06-16T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
252011,Birch Road,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
252011,Birch Road,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
252011,Birch Road,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
252011,Birch Road,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
252011,Birch Road,2023-06-16T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
252011,Birch Road,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
252011,Birch Road,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
252011,Birch Road,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
252011,Birch Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
252011,Birch Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.04
252011,Birch Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.17
252011,Birch Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.39
252011,Birch Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
252011,Birch Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
252011,Birch Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.2
252011,Birch Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
252011,Birch Road,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,31.2
252011,Birch Road,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252011,Birch Road,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
252011,Birch Road,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252011,Birch Road,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
252011,Birch Road,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252011,Birch Road,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
252011,Birch Road,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
252011,Birch Road,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.19
252011,Birch Road,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.05
252011,Birch Road,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.69
252011,Birch Road,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
252011,Birch Road,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
252011,Birch Road,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
252011,Birch Road,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
252011,Birch Road,2023-06-16T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-16T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-16T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-16T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-16T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-16T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-16T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-16T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
252011,Birch Road,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
252011,Birch Road,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
252011,Birch Road,2023-06-16T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
252011,Birch Road,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
252011,Birch Road,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
252011,Birch Road,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
252011,Birch Road,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
252011,Birch Road,2023-06-16T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
252011,Birch Road,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
252011,Birch Road,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
252011,Birch Road,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
252011,Birch Road,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.07
252011,Birch Road,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.76
252011,Birch Road,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.27
252011,Birch Road,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.88
252011,Birch Road,2023-06-16T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
252011,Birch Road,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.2
252011,Birch Road,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.9
252011,Birch Road,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.6
252011,Birch Road,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,31.3
252011,Birch Road,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252011,Birch Road,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
252011,Birch Road,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252011,Birch Road,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
252011,Birch Road,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252011,Birch Road,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
252011,Birch Road,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
252011,Birch Road,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
252011,Birch Road,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
252011,Birch Road,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.32
252011,Birch Road,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
252011,Birch Road,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
252011,Birch Road,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
252011,Birch Road,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
252011,Birch Road,2023-06-16T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-16T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-16T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-16T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-16T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-16T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-16T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-16T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
252011,Birch Road,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
252011,Birch Road,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
252011,Birch Road,2023-06-16T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
252011,Birch Road,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
252011,Birch Road,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
252011,Birch Road,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
252011,Birch Road,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
252011,Birch Road,2023-06-16T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
252011,Birch Road,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
252011,Birch Road,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
252011,Birch Road,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
252011,Birch Road,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
252011,Birch Road,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.41
252011,Birch Road,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
252011,Birch Road,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.8
252011,Birch Road,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.43
252011,Birch Road,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.95
252011,Birch Road,2023-06-16T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
252011,Birch Road,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.6
252011,Birch Road,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.7
252011,Birch Road,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
252011,Birch Road,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,31.5
252011,Birch Road,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252011,Birch Road,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
252011,Birch Road,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252011,Birch Road,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
252011,Birch Road,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252011,Birch Road,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
252011,Birch Road,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
252011,Birch Road,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
252011,Birch Road,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
252011,Birch Road,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.37
252011,Birch Road,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.02
252011,Birch Road,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.3
252011,Birch Road,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
252011,Birch Road,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
252011,Birch Road,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
252011,Birch Road,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
252011,Birch Road,2023-06-16T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-16T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-16T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-16T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-16T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-16T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-16T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-16T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
252011,Birch Road,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
252011,Birch Road,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
252011,Birch Road,2023-06-16T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
252011,Birch Road,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
252011,Birch Road,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
252011,Birch Road,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
252011,Birch Road,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
252011,Birch Road,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
252011,Birch Road,2023-06-16T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
252011,Birch Road,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
252011,Birch Road,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
252011,Birch Road,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
252011,Birch Road,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
252011,Birch Road,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.35
252011,Birch Road,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.63
252011,Birch Road,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.4
252011,Birch Road,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.35
252011,Birch Road,2023-06-16T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
252011,Birch Road,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
252011,Birch Road,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.4
252011,Birch Road,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
252011,Birch Road,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,31.6
252011,Birch Road,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252011,Birch Road,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
252011,Birch Road,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252011,Birch Road,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
252011,Birch Road,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252011,Birch Road,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
252011,Birch Road,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
252011,Birch Road,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.2
252011,Birch Road,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.83
252011,Birch Road,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.41
252011,Birch Road,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
252011,Birch Road,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
252011,Birch Road,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
252011,Birch Road,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
252011,Birch Road,2023-06-16T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-16T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-16T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-16T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-16T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-16T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-16T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-16T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
252011,Birch Road,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
252011,Birch Road,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
252011,Birch Road,2023-06-16T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
252011,Birch Road,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
252011,Birch Road,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
252011,Birch Road,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
252011,Birch Road,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
252011,Birch Road,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
252011,Birch Road,2023-06-16T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
252011,Birch Road,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
252011,Birch Road,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
252011,Birch Road,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
252011,Birch Road,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
252011,Birch Road,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.13
252011,Birch Road,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
252011,Birch Road,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.4
252011,Birch Road,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.18
252011,Birch Road,2023-06-16T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
252011,Birch Road,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
252011,Birch Road,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.4
252011,Birch Road,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
252011,Birch Road,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,31.7
252011,Birch Road,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252011,Birch Road,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
252011,Birch Road,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252011,Birch Road,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
252011,Birch Road,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252011,Birch Road,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
252011,Birch Road,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
252011,Birch Road,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.64
252011,Birch Road,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.72
252011,Birch Road,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.49
252011,Birch Road,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
252011,Birch Road,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
252011,Birch Road,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
252011,Birch Road,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
252011,Birch Road,2023-06-16T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-16T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-16T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-16T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-16T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-16T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-16T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-16T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
252011,Birch Road,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
252011,Birch Road,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
252011,Birch Road,2023-06-16T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
252011,Birch Road,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
252011,Birch Road,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
252011,Birch Road,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
252011,Birch Road,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
252011,Birch Road,2023-06-16T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
252011,Birch Road,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
252011,Birch Road,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
252011,Birch Road,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
252011,Birch Road,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
252011,Birch Road,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
252011,Birch Road,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.75
252011,Birch Road,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.94
252011,Birch Road,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.82
252011,Birch Road,2023-06-16T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
252011,Birch Road,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
252011,Birch Road,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.0
252011,Birch Road,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
252011,Birch Road,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,31.8
252011,Birch Road,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252011,Birch Road,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
252011,Birch Road,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252011,Birch Road,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
252011,Birch Road,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252011,Birch Road,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
252011,Birch Road,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
252011,Birch Road,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.47
252011,Birch Road,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.51
252011,Birch Road,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.46
252011,Birch Road,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
252011,Birch Road,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
252011,Birch Road,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
252011,Birch Road,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
252011,Birch Road,2023-06-16T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-16T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-16T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-16T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-16T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-16T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-16T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-16T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
252011,Birch Road,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
252011,Birch Road,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
252011,Birch Road,2023-06-16T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
252011,Birch Road,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
252011,Birch Road,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
252011,Birch Road,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
252011,Birch Road,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
252011,Birch Road,2023-06-16T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
252011,Birch Road,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
252011,Birch Road,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
252011,Birch Road,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
252011,Birch Road,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
252011,Birch Road,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.01
252011,Birch Road,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
252011,Birch Road,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.47
252011,Birch Road,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.49
252011,Birch Road,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.86
252011,Birch Road,2023-06-16T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
252011,Birch Road,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
252011,Birch Road,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.6
252011,Birch Road,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
252011,Birch Road,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,32.0
252011,Birch Road,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252011,Birch Road,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
252011,Birch Road,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252011,Birch Road,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
252011,Birch Road,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252011,Birch Road,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
252011,Birch Road,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
252011,Birch Road,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.12
252011,Birch Road,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.15
252011,Birch Road,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.3
252011,Birch Road,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
252011,Birch Road,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
252011,Birch Road,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
252011,Birch Road,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
252011,Birch Road,2023-06-16T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-16T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-16T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-16T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-16T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-16T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-16T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-16T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
252011,Birch Road,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
252011,Birch Road,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
252011,Birch Road,2023-06-16T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
252011,Birch Road,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
252011,Birch Road,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
252011,Birch Road,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
252011,Birch Road,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
252011,Birch Road,2023-06-16T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
252011,Birch Road,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
252011,Birch Road,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
252011,Birch Road,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
252011,Birch Road,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
252011,Birch Road,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.34
252011,Birch Road,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252011,Birch Road,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
252011,Birch Road,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.19
252011,Birch Road,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
252011,Birch Road,2023-06-16T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
252011,Birch Road,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
252011,Birch Road,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
252011,Birch Road,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
252011,Birch Road,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,32.1
252011,Birch Road,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252011,Birch Road,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
252011,Birch Road,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252011,Birch Road,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
252011,Birch Road,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252011,Birch Road,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
252011,Birch Road,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
252011,Birch Road,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.21
252011,Birch Road,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.92
252011,Birch Road,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.28
252011,Birch Road,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
252011,Birch Road,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
252011,Birch Road,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
252011,Birch Road,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
252011,Birch Road,2023-06-17T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-17T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-17T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-17T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-17T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-17T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-17T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
252011,Birch Road,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
252011,Birch Road,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
252011,Birch Road,2023-06-17T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
252011,Birch Road,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
252011,Birch Road,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
252011,Birch Road,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
252011,Birch Road,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
252011,Birch Road,2023-06-17T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
252011,Birch Road,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
252011,Birch Road,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
252011,Birch Road,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
252011,Birch Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
252011,Birch Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.61
252011,Birch Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
252011,Birch Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.02
252011,Birch Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
252011,Birch Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
252011,Birch Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
252011,Birch Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
252011,Birch Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
252011,Birch Road,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,31.2
252011,Birch Road,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252011,Birch Road,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
252011,Birch Road,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252011,Birch Road,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
252011,Birch Road,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252011,Birch Road,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
252011,Birch Road,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
252011,Birch Road,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.76
252011,Birch Road,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.66
252011,Birch Road,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.56
252011,Birch Road,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
252011,Birch Road,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
252011,Birch Road,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
252011,Birch Road,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
252011,Birch Road,2023-06-17T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-17T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-17T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-17T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-17T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-17T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-17T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
