Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-17T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
252011,Birch Road,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
252011,Birch Road,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
252011,Birch Road,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
252011,Birch Road,2023-06-17T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
252011,Birch Road,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
252011,Birch Road,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
252011,Birch Road,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
252011,Birch Road,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
252011,Birch Road,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
252011,Birch Road,2023-06-17T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
252011,Birch Road,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
252011,Birch Road,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
252011,Birch Road,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
252011,Birch Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
252011,Birch Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.37
252011,Birch Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
252011,Birch Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.12
252011,Birch Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
252011,Birch Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
252011,Birch Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
252011,Birch Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
252011,Birch Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
252011,Birch Road,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,31.3
252011,Birch Road,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252011,Birch Road,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
252011,Birch Road,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252011,Birch Road,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
252011,Birch Road,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252011,Birch Road,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
252011,Birch Road,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
252011,Birch Road,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.64
252011,Birch Road,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.86
252011,Birch Road,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.14
252011,Birch Road,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
252011,Birch Road,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
252011,Birch Road,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
252011,Birch Road,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
252011,Birch Road,2023-06-17T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-17T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-17T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-17T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-17T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-17T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
252011,Birch Road,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
252011,Birch Road,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
252011,Birch Road,2023-06-17T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
252011,Birch Road,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
252011,Birch Road,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
252011,Birch Road,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
252011,Birch Road,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
252011,Birch Road,2023-06-17T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
252011,Birch Road,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
252011,Birch Road,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
252011,Birch Road,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
252011,Birch Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.61
252011,Birch Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
252011,Birch Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
252011,Birch Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.95
252011,Birch Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
252011,Birch Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
252011,Birch Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
252011,Birch Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
252011,Birch Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
252011,Birch Road,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,31.3
252011,Birch Road,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252011,Birch Road,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
252011,Birch Road,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252011,Birch Road,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
252011,Birch Road,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252011,Birch Road,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
252011,Birch Road,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
252011,Birch Road,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.55
252011,Birch Road,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.69
252011,Birch Road,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.26
252011,Birch Road,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
252011,Birch Road,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
252011,Birch Road,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
252011,Birch Road,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
252011,Birch Road,2023-06-17T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-17T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-17T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-17T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-17T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-17T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-17T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
252011,Birch Road,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
252011,Birch Road,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
252011,Birch Road,2023-06-17T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
252011,Birch Road,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
252011,Birch Road,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
252011,Birch Road,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
252011,Birch Road,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
252011,Birch Road,2023-06-17T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
252011,Birch Road,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
252011,Birch Road,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
252011,Birch Road,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
252011,Birch Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
252011,Birch Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.86
252011,Birch Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
252011,Birch Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
252011,Birch Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.98
252011,Birch Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
252011,Birch Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
252011,Birch Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
252011,Birch Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
252011,Birch Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
252011,Birch Road,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,31.4
252011,Birch Road,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252011,Birch Road,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
252011,Birch Road,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252011,Birch Road,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
252011,Birch Road,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
252011,Birch Road,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
252011,Birch Road,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
252011,Birch Road,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.63
252011,Birch Road,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.74
252011,Birch Road,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.09
252011,Birch Road,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
252011,Birch Road,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
252011,Birch Road,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
252011,Birch Road,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
252011,Birch Road,2023-06-17T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-17T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-17T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-17T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-17T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-17T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-17T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
252011,Birch Road,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
252011,Birch Road,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
252011,Birch Road,2023-06-17T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
252011,Birch Road,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
252011,Birch Road,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
252011,Birch Road,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
252011,Birch Road,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
252011,Birch Road,2023-06-17T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
252011,Birch Road,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
252011,Birch Road,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
252011,Birch Road,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
252011,Birch Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
252011,Birch Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
252011,Birch Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
252011,Birch Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.65
252011,Birch Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
252011,Birch Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
252011,Birch Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
252011,Birch Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
252011,Birch Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
252011,Birch Road,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,31.4
252011,Birch Road,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252011,Birch Road,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
252011,Birch Road,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252011,Birch Road,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
252011,Birch Road,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
252011,Birch Road,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
252011,Birch Road,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
252011,Birch Road,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.11
252011,Birch Road,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.4
252011,Birch Road,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.72
252011,Birch Road,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
252011,Birch Road,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
252011,Birch Road,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
252011,Birch Road,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
252011,Birch Road,2023-06-17T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-17T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-17T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-17T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-17T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-17T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-17T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
252011,Birch Road,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
252011,Birch Road,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
252011,Birch Road,2023-06-17T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
252011,Birch Road,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
252011,Birch Road,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
252011,Birch Road,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
252011,Birch Road,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
252011,Birch Road,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
252011,Birch Road,2023-06-17T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
252011,Birch Road,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
252011,Birch Road,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
252011,Birch Road,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
252011,Birch Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
252011,Birch Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
252011,Birch Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
252011,Birch Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.69
252011,Birch Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
252011,Birch Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
252011,Birch Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
252011,Birch Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
252011,Birch Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
252011,Birch Road,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,31.5
252011,Birch Road,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252011,Birch Road,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
252011,Birch Road,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252011,Birch Road,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
252011,Birch Road,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252011,Birch Road,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
252011,Birch Road,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
252011,Birch Road,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.22
252011,Birch Road,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.47
252011,Birch Road,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.31
252011,Birch Road,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
252011,Birch Road,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
252011,Birch Road,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
252011,Birch Road,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
252011,Birch Road,2023-06-17T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-17T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-17T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-17T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-17T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-17T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-17T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
252011,Birch Road,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
252011,Birch Road,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
252011,Birch Road,2023-06-17T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
252011,Birch Road,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
252011,Birch Road,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
252011,Birch Road,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
252011,Birch Road,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
252011,Birch Road,2023-06-17T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
252011,Birch Road,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
252011,Birch Road,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
252011,Birch Road,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
252011,Birch Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
252011,Birch Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.91
252011,Birch Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252011,Birch Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
252011,Birch Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.39
252011,Birch Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
252011,Birch Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
252011,Birch Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
252011,Birch Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
252011,Birch Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
252011,Birch Road,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,31.5
252011,Birch Road,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252011,Birch Road,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
252011,Birch Road,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252011,Birch Road,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
252011,Birch Road,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252011,Birch Road,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
252011,Birch Road,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
252011,Birch Road,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.55
252011,Birch Road,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.37
252011,Birch Road,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.33
252011,Birch Road,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
252011,Birch Road,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
252011,Birch Road,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
252011,Birch Road,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
252011,Birch Road,2023-06-17T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-17T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-17T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-17T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-17T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
252011,Birch Road,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
252011,Birch Road,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
252011,Birch Road,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
252011,Birch Road,2023-06-17T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
252011,Birch Road,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
252011,Birch Road,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
252011,Birch Road,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
252011,Birch Road,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
252011,Birch Road,2023-06-17T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
252011,Birch Road,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
252011,Birch Road,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
252011,Birch Road,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
252011,Birch Road,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
252011,Birch Road,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.63
252011,Birch Road,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
252011,Birch Road,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
252011,Birch Road,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.84
252011,Birch Road,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
252011,Birch Road,2023-06-17T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
252011,Birch Road,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
252011,Birch Road,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
252011,Birch Road,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
252011,Birch Road,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,31.6
252011,Birch Road,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
252011,Birch Road,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
252011,Birch Road,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252011,Birch Road,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
252011,Birch Road,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252011,Birch Road,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
252011,Birch Road,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
252011,Birch Road,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.15
252011,Birch Road,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.66
252011,Birch Road,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.78
252011,Birch Road,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
252011,Birch Road,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
252011,Birch Road,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
252011,Birch Road,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
252011,Birch Road,2023-06-17T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-17T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-17T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-17T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252011,Birch Road,2023-06-17T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
252011,Birch Road,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
252011,Birch Road,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
252011,Birch Road,2023-06-17T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
252011,Birch Road,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
252011,Birch Road,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
252011,Birch Road,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
252011,Birch Road,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
252011,Birch Road,2023-06-17T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
252011,Birch Road,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
252011,Birch Road,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
252011,Birch Road,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
252011,Birch Road,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.01
252011,Birch Road,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
252011,Birch Road,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
252011,Birch Road,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.51
252011,Birch Road,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
252011,Birch Road,2023-06-17T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
252011,Birch Road,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
252011,Birch Road,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
252011,Birch Road,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
252011,Birch Road,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,31.7
252011,Birch Road,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252011,Birch Road,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
252011,Birch Road,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252011,Birch Road,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
252011,Birch Road,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252011,Birch Road,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
252011,Birch Road,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
252011,Birch Road,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.24
252011,Birch Road,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.4
252011,Birch Road,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.51
252011,Birch Road,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
252011,Birch Road,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
252011,Birch Road,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
252011,Birch Road,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
252011,Birch Road,2023-06-17T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-17T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-17T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-17T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-17T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-17T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-17T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
252011,Birch Road,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
252011,Birch Road,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
252011,Birch Road,2023-06-17T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
252011,Birch Road,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
252011,Birch Road,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
252011,Birch Road,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
252011,Birch Road,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
252011,Birch Road,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
252011,Birch Road,2023-06-17T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
252011,Birch Road,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
252011,Birch Road,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
252011,Birch Road,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
252011,Birch Road,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
252011,Birch Road,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.39
252011,Birch Road,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
252011,Birch Road,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
252011,Birch Road,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.63
252011,Birch Road,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
252011,Birch Road,2023-06-17T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
252011,Birch Road,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
252011,Birch Road,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.9
252011,Birch Road,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
252011,Birch Road,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,31.8
252011,Birch Road,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252011,Birch Road,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
252011,Birch Road,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252011,Birch Road,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
252011,Birch Road,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252011,Birch Road,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
252011,Birch Road,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
252011,Birch Road,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.65
252011,Birch Road,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.7
252011,Birch Road,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.15
252011,Birch Road,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
252011,Birch Road,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
252011,Birch Road,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
252011,Birch Road,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
252011,Birch Road,2023-06-17T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-17T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-17T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-17T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-17T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.16
252011,Birch Road,2023-06-17T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
252011,Birch Road,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
252011,Birch Road,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
252011,Birch Road,2023-06-17T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
252011,Birch Road,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
252011,Birch Road,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
252011,Birch Road,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
252011,Birch Road,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
252011,Birch Road,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
252011,Birch Road,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
252011,Birch Road,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
252011,Birch Road,2023-06-17T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
252011,Birch Road,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
252011,Birch Road,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
252011,Birch Road,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
252011,Birch Road,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
252011,Birch Road,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.01
252011,Birch Road,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
252011,Birch Road,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.81
252011,Birch Road,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
252011,Birch Road,2023-06-17T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
252011,Birch Road,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
252011,Birch Road,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
252011,Birch Road,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
252011,Birch Road,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,31.9
252011,Birch Road,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252011,Birch Road,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
252011,Birch Road,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252011,Birch Road,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
252011,Birch Road,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252011,Birch Road,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
252011,Birch Road,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
252011,Birch Road,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.17
252011,Birch Road,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.12
252011,Birch Road,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.33
252011,Birch Road,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
252011,Birch Road,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
252011,Birch Road,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
252011,Birch Road,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
252011,Birch Road,2023-06-17T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-17T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-17T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-17T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
252011,Birch Road,2023-06-17T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
