Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-17T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
252011,Birch Road,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
252011,Birch Road,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
252011,Birch Road,2023-06-17T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
252011,Birch Road,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
252011,Birch Road,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
252011,Birch Road,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
252011,Birch Road,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
252011,Birch Road,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
252011,Birch Road,2023-06-17T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
252011,Birch Road,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
252011,Birch Road,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
252011,Birch Road,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
252011,Birch Road,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
252011,Birch Road,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252011,Birch Road,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
252011,Birch Road,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.62
252011,Birch Road,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
252011,Birch Road,2023-06-17T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
252011,Birch Road,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
252011,Birch Road,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
252011,Birch Road,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
252011,Birch Road,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,31.9
252011,Birch Road,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
252011,Birch Road,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252011,Birch Road,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
252011,Birch Road,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252011,Birch Road,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
252011,Birch Road,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
252011,Birch Road,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.31
252011,Birch Road,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.71
252011,Birch Road,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.75
252011,Birch Road,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
252011,Birch Road,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
252011,Birch Road,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
252011,Birch Road,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
252011,Birch Road,2023-06-17T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-17T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-17T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-17T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-17T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-17T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-17T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
252011,Birch Road,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
252011,Birch Road,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
252011,Birch Road,2023-06-17T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
252011,Birch Road,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
252011,Birch Road,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
252011,Birch Road,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
252011,Birch Road,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
252011,Birch Road,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
252011,Birch Road,2023-06-17T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
252011,Birch Road,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
252011,Birch Road,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
252011,Birch Road,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
252011,Birch Road,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.35
252011,Birch Road,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
252011,Birch Road,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
252011,Birch Road,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.14
252011,Birch Road,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
252011,Birch Road,2023-06-17T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
252011,Birch Road,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
252011,Birch Road,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.1
252011,Birch Road,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
252011,Birch Road,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,32.0
252011,Birch Road,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252011,Birch Road,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
252011,Birch Road,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
252011,Birch Road,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
252011,Birch Road,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252011,Birch Road,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
252011,Birch Road,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
252011,Birch Road,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.49
252011,Birch Road,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.18
252011,Birch Road,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.94
252011,Birch Road,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
252011,Birch Road,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
252011,Birch Road,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
252011,Birch Road,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
252011,Birch Road,2023-06-17T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-17T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-17T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-17T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-17T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-17T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.16
252011,Birch Road,2023-06-17T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
252011,Birch Road,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
252011,Birch Road,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
252011,Birch Road,2023-06-17T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
252011,Birch Road,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
252011,Birch Road,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
252011,Birch Road,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
252011,Birch Road,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
252011,Birch Road,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
252011,Birch Road,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
252011,Birch Road,2023-06-17T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
252011,Birch Road,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
252011,Birch Road,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
252011,Birch Road,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
252011,Birch Road,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
252011,Birch Road,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.57
252011,Birch Road,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
252011,Birch Road,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.14
252011,Birch Road,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
252011,Birch Road,2023-06-17T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
252011,Birch Road,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
252011,Birch Road,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
252011,Birch Road,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
252011,Birch Road,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,32.0
252011,Birch Road,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252011,Birch Road,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
252011,Birch Road,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252011,Birch Road,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
252011,Birch Road,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252011,Birch Road,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
252011,Birch Road,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
252011,Birch Road,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.06
252011,Birch Road,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.23
252011,Birch Road,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.9
252011,Birch Road,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
252011,Birch Road,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
252011,Birch Road,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
252011,Birch Road,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
252011,Birch Road,2023-06-17T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-17T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-17T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-17T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-17T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-17T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.32
252011,Birch Road,2023-06-17T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-17T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
252011,Birch Road,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
252011,Birch Road,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
252011,Birch Road,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.77
252011,Birch Road,2023-06-17T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
252011,Birch Road,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
252011,Birch Road,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
252011,Birch Road,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
252011,Birch Road,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
252011,Birch Road,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
252011,Birch Road,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
252011,Birch Road,2023-06-17T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
252011,Birch Road,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
252011,Birch Road,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
252011,Birch Road,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
252011,Birch Road,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.19
252011,Birch Road,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
252011,Birch Road,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.26
252011,Birch Road,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
252011,Birch Road,2023-06-17T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
252011,Birch Road,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
252011,Birch Road,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.7
252011,Birch Road,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
252011,Birch Road,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,32.0
252011,Birch Road,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
252011,Birch Road,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
252011,Birch Road,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252011,Birch Road,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
252011,Birch Road,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252011,Birch Road,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
252011,Birch Road,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
252011,Birch Road,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
252011,Birch Road,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.67
252011,Birch Road,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.52
252011,Birch Road,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.49
252011,Birch Road,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
252011,Birch Road,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
252011,Birch Road,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
252011,Birch Road,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
252011,Birch Road,2023-06-17T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-17T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-17T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-17T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-17T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-17T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.21
252011,Birch Road,2023-06-17T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
252011,Birch Road,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
252011,Birch Road,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
252011,Birch Road,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
252011,Birch Road,2023-06-17T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
252011,Birch Road,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
252011,Birch Road,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
252011,Birch Road,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
252011,Birch Road,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
252011,Birch Road,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
252011,Birch Road,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
252011,Birch Road,2023-06-17T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
252011,Birch Road,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
252011,Birch Road,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
252011,Birch Road,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
252011,Birch Road,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
252011,Birch Road,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.36
252011,Birch Road,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
252011,Birch Road,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.87
252011,Birch Road,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
252011,Birch Road,2023-06-17T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
252011,Birch Road,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
252011,Birch Road,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.7
252011,Birch Road,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
252011,Birch Road,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,32.1
252011,Birch Road,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252011,Birch Road,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
252011,Birch Road,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252011,Birch Road,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
252011,Birch Road,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252011,Birch Road,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
252011,Birch Road,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
252011,Birch Road,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.12
252011,Birch Road,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.41
252011,Birch Road,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.12
252011,Birch Road,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
252011,Birch Road,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
252011,Birch Road,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
252011,Birch Road,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
252011,Birch Road,2023-06-17T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-17T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-17T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-17T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-17T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-17T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-17T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
252011,Birch Road,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
252011,Birch Road,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
252011,Birch Road,2023-06-17T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
252011,Birch Road,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
252011,Birch Road,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
252011,Birch Road,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
252011,Birch Road,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
252011,Birch Road,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
252011,Birch Road,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
252011,Birch Road,2023-06-17T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
252011,Birch Road,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
252011,Birch Road,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
252011,Birch Road,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
252011,Birch Road,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
252011,Birch Road,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
252011,Birch Road,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
252011,Birch Road,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
252011,Birch Road,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.66
252011,Birch Road,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
252011,Birch Road,2023-06-17T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
252011,Birch Road,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
252011,Birch Road,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.8
252011,Birch Road,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
252011,Birch Road,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,32.1
252011,Birch Road,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252011,Birch Road,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
252011,Birch Road,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
252011,Birch Road,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
252011,Birch Road,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252011,Birch Road,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
252011,Birch Road,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
252011,Birch Road,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.79
252011,Birch Road,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.04
252011,Birch Road,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.43
252011,Birch Road,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
252011,Birch Road,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
252011,Birch Road,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
252011,Birch Road,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
252011,Birch Road,2023-06-17T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-17T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-17T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-17T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-17T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-17T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-17T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
252011,Birch Road,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
252011,Birch Road,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
252011,Birch Road,2023-06-17T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
252011,Birch Road,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
252011,Birch Road,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
252011,Birch Road,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
252011,Birch Road,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
252011,Birch Road,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
252011,Birch Road,2023-06-17T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
252011,Birch Road,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
252011,Birch Road,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
252011,Birch Road,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
252011,Birch Road,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
252011,Birch Road,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.39
252011,Birch Road,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
252011,Birch Road,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
252011,Birch Road,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.5
252011,Birch Road,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
252011,Birch Road,2023-06-17T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
252011,Birch Road,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
252011,Birch Road,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.4
252011,Birch Road,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
252011,Birch Road,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,32.2
252011,Birch Road,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252011,Birch Road,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
252011,Birch Road,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252011,Birch Road,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
252011,Birch Road,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252011,Birch Road,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
252011,Birch Road,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
252011,Birch Road,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.17
252011,Birch Road,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.1
252011,Birch Road,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.84
252011,Birch Road,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
252011,Birch Road,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
252011,Birch Road,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
252011,Birch Road,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
252011,Birch Road,2023-06-17T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-17T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-17T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-17T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-17T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-17T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252011,Birch Road,2023-06-17T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
252011,Birch Road,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
252011,Birch Road,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
252011,Birch Road,2023-06-17T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
252011,Birch Road,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
252011,Birch Road,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
252011,Birch Road,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
252011,Birch Road,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
252011,Birch Road,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
252011,Birch Road,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
252011,Birch Road,2023-06-17T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
252011,Birch Road,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
252011,Birch Road,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
252011,Birch Road,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
252011,Birch Road,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
252011,Birch Road,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252011,Birch Road,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
252011,Birch Road,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.42
252011,Birch Road,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
252011,Birch Road,2023-06-17T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
252011,Birch Road,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
252011,Birch Road,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.2
252011,Birch Road,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
252011,Birch Road,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,32.3
252011,Birch Road,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252011,Birch Road,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
252011,Birch Road,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252011,Birch Road,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
252011,Birch Road,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
252011,Birch Road,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
252011,Birch Road,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
252011,Birch Road,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.04
252011,Birch Road,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.52
252011,Birch Road,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.11
252011,Birch Road,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
252011,Birch Road,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
252011,Birch Road,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
252011,Birch Road,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
252011,Birch Road,2023-06-17T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-17T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-17T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-17T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
252011,Birch Road,2023-06-17T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-17T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
252011,Birch Road,2023-06-17T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-17T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
252011,Birch Road,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
252011,Birch Road,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
252011,Birch Road,2023-06-17T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
252011,Birch Road,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
252011,Birch Road,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
252011,Birch Road,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
252011,Birch Road,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
252011,Birch Road,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
252011,Birch Road,2023-06-17T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
252011,Birch Road,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
252011,Birch Road,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
252011,Birch Road,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
252011,Birch Road,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
252011,Birch Road,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.91
252011,Birch Road,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
252011,Birch Road,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
252011,Birch Road,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.91
252011,Birch Road,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
252011,Birch Road,2023-06-17T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.8
252011,Birch Road,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
252011,Birch Road,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.2
252011,Birch Road,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
252011,Birch Road,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,32.3
252011,Birch Road,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
252011,Birch Road,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252011,Birch Road,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
252011,Birch Road,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252011,Birch Road,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
252011,Birch Road,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
252011,Birch Road,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.32
252011,Birch Road,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.88
252011,Birch Road,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.12
252011,Birch Road,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
252011,Birch Road,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
252011,Birch Road,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
252011,Birch Road,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
252011,Birch Road,2023-06-17T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-17T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-17T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-17T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-17T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-17T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-17T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-17T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
252011,Birch Road,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
252011,Birch Road,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
252011,Birch Road,2023-06-17T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
252011,Birch Road,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
252011,Birch Road,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
252011,Birch Road,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
252011,Birch Road,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
252011,Birch Road,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
252011,Birch Road,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
252011,Birch Road,2023-06-17T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
252011,Birch Road,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
252011,Birch Road,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
252011,Birch Road,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
252011,Birch Road,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
252011,Birch Road,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.26
252011,Birch Road,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
252011,Birch Road,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
252011,Birch Road,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.32
252011,Birch Road,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
252011,Birch Road,2023-06-17T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
252011,Birch Road,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
252011,Birch Road,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.7
252011,Birch Road,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
252011,Birch Road,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,32.4
252011,Birch Road,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252011,Birch Road,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
252011,Birch Road,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252011,Birch Road,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
252011,Birch Road,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252011,Birch Road,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
252011,Birch Road,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
252011,Birch Road,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.22
252011,Birch Road,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.07
252011,Birch Road,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.85
252011,Birch Road,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
252011,Birch Road,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
252011,Birch Road,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
252011,Birch Road,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
252011,Birch Road,2023-06-17T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-17T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-17T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-17T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-17T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-17T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-17T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
