Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
252011,Birch Road,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
252011,Birch Road,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
252011,Birch Road,2023-06-17T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
252011,Birch Road,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
252011,Birch Road,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
252011,Birch Road,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
252011,Birch Road,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
252011,Birch Road,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
252011,Birch Road,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
252011,Birch Road,2023-06-17T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
252011,Birch Road,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
252011,Birch Road,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
252011,Birch Road,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
252011,Birch Road,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
252011,Birch Road,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.36
252011,Birch Road,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
252011,Birch Road,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
252011,Birch Road,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.17
252011,Birch Road,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
252011,Birch Road,2023-06-17T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
252011,Birch Road,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
252011,Birch Road,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.3
252011,Birch Road,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
252011,Birch Road,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,32.4
252011,Birch Road,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
252011,Birch Road,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252011,Birch Road,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
252011,Birch Road,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252011,Birch Road,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
252011,Birch Road,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
252011,Birch Road,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.09
252011,Birch Road,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.82
252011,Birch Road,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.88
252011,Birch Road,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
252011,Birch Road,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
252011,Birch Road,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
252011,Birch Road,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
252011,Birch Road,2023-06-17T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-17T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-17T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-17T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-17T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-17T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
252011,Birch Road,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
252011,Birch Road,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
252011,Birch Road,2023-06-17T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
252011,Birch Road,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
252011,Birch Road,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
252011,Birch Road,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
252011,Birch Road,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
252011,Birch Road,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
252011,Birch Road,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
252011,Birch Road,2023-06-17T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
252011,Birch Road,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
252011,Birch Road,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
252011,Birch Road,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
252011,Birch Road,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.08
252011,Birch Road,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
252011,Birch Road,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
252011,Birch Road,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.8
252011,Birch Road,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.6
252011,Birch Road,2023-06-17T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.5
252011,Birch Road,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
252011,Birch Road,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.4
252011,Birch Road,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
252011,Birch Road,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,32.5
252011,Birch Road,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
252011,Birch Road,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
252011,Birch Road,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252011,Birch Road,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
252011,Birch Road,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252011,Birch Road,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
252011,Birch Road,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.37
252011,Birch Road,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.44
252011,Birch Road,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.38
252011,Birch Road,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.42
252011,Birch Road,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
252011,Birch Road,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
252011,Birch Road,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
252011,Birch Road,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
252011,Birch Road,2023-06-17T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-17T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-17T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-17T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-17T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-17T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-17T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
252011,Birch Road,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
252011,Birch Road,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
252011,Birch Road,2023-06-17T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
252011,Birch Road,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
252011,Birch Road,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
252011,Birch Road,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
252011,Birch Road,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
252011,Birch Road,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
252011,Birch Road,2023-06-17T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
252011,Birch Road,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
252011,Birch Road,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
252011,Birch Road,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
252011,Birch Road,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
252011,Birch Road,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.12
252011,Birch Road,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
252011,Birch Road,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
252011,Birch Road,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.92
252011,Birch Road,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.63
252011,Birch Road,2023-06-17T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
252011,Birch Road,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
252011,Birch Road,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.7
252011,Birch Road,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
252011,Birch Road,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,32.5
252011,Birch Road,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252011,Birch Road,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
252011,Birch Road,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
252011,Birch Road,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
252011,Birch Road,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252011,Birch Road,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
252011,Birch Road,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.41
252011,Birch Road,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.16
252011,Birch Road,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.42
252011,Birch Road,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.99
252011,Birch Road,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
252011,Birch Road,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
252011,Birch Road,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
252011,Birch Road,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
252011,Birch Road,2023-06-17T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-17T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-17T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-17T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-17T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-17T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-17T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-17T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
252011,Birch Road,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
252011,Birch Road,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
252011,Birch Road,2023-06-17T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
252011,Birch Road,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
252011,Birch Road,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
252011,Birch Road,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
252011,Birch Road,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
252011,Birch Road,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
252011,Birch Road,2023-06-17T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
252011,Birch Road,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
252011,Birch Road,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
252011,Birch Road,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
252011,Birch Road,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
252011,Birch Road,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.79
252011,Birch Road,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
252011,Birch Road,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.52
252011,Birch Road,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
252011,Birch Road,2023-06-17T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,62.2
252011,Birch Road,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
252011,Birch Road,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.6
252011,Birch Road,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
252011,Birch Road,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,32.5
252011,Birch Road,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252011,Birch Road,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
252011,Birch Road,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252011,Birch Road,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
252011,Birch Road,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252011,Birch Road,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
252011,Birch Road,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
252011,Birch Road,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.75
252011,Birch Road,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.07
252011,Birch Road,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.07
252011,Birch Road,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
252011,Birch Road,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
252011,Birch Road,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
252011,Birch Road,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
252011,Birch Road,2023-06-17T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-17T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-17T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-17T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-17T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-17T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
252011,Birch Road,2023-06-17T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-17T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
252011,Birch Road,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
252011,Birch Road,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
252011,Birch Road,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
252011,Birch Road,2023-06-17T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
252011,Birch Road,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
252011,Birch Road,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
252011,Birch Road,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
252011,Birch Road,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
252011,Birch Road,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
252011,Birch Road,2023-06-17T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
252011,Birch Road,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
252011,Birch Road,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
252011,Birch Road,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
252011,Birch Road,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
252011,Birch Road,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.03
252011,Birch Road,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
252011,Birch Road,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.91
252011,Birch Road,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
252011,Birch Road,2023-06-17T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,77.1
252011,Birch Road,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
252011,Birch Road,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,121.3
252011,Birch Road,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
252011,Birch Road,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,32.6
252011,Birch Road,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252011,Birch Road,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
252011,Birch Road,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
252011,Birch Road,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
252011,Birch Road,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252011,Birch Road,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
252011,Birch Road,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.69
252011,Birch Road,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.49
252011,Birch Road,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.42
252011,Birch Road,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.57
252011,Birch Road,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
252011,Birch Road,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
252011,Birch Road,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
252011,Birch Road,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
252011,Birch Road,2023-06-17T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-17T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-17T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-17T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-17T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.23
252011,Birch Road,2023-06-17T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-17T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
252011,Birch Road,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
252011,Birch Road,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
252011,Birch Road,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.67
252011,Birch Road,2023-06-17T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
252011,Birch Road,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
252011,Birch Road,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
252011,Birch Road,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
252011,Birch Road,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
252011,Birch Road,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
252011,Birch Road,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
252011,Birch Road,2023-06-17T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
252011,Birch Road,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
252011,Birch Road,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
252011,Birch Road,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
252011,Birch Road,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
252011,Birch Road,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
252011,Birch Road,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
252011,Birch Road,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.76
252011,Birch Road,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
252011,Birch Road,2023-06-17T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,62.7
252011,Birch Road,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
252011,Birch Road,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.1
252011,Birch Road,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
252011,Birch Road,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,32.6
252011,Birch Road,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252011,Birch Road,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
252011,Birch Road,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
252011,Birch Road,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
252011,Birch Road,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252011,Birch Road,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
252011,Birch Road,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
252011,Birch Road,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.49
252011,Birch Road,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.3
252011,Birch Road,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.39
252011,Birch Road,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
252011,Birch Road,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
252011,Birch Road,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
252011,Birch Road,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
252011,Birch Road,2023-06-17T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-17T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-17T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-17T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-17T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-17T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.28
252011,Birch Road,2023-06-17T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-17T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
252011,Birch Road,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
252011,Birch Road,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
252011,Birch Road,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.68
252011,Birch Road,2023-06-17T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
252011,Birch Road,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
252011,Birch Road,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
252011,Birch Road,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
252011,Birch Road,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
252011,Birch Road,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
252011,Birch Road,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
252011,Birch Road,2023-06-17T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
252011,Birch Road,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
252011,Birch Road,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
252011,Birch Road,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
252011,Birch Road,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
252011,Birch Road,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.89
252011,Birch Road,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
252011,Birch Road,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.36
252011,Birch Road,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
252011,Birch Road,2023-06-17T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,64.5
252011,Birch Road,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
252011,Birch Road,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,106.2
252011,Birch Road,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
252011,Birch Road,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,32.7
252011,Birch Road,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252011,Birch Road,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
252011,Birch Road,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252011,Birch Road,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
252011,Birch Road,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252011,Birch Road,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
252011,Birch Road,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
252011,Birch Road,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.84
252011,Birch Road,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.28
252011,Birch Road,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.31
252011,Birch Road,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
252011,Birch Road,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
252011,Birch Road,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
252011,Birch Road,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
252011,Birch Road,2023-06-17T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-17T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-17T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-17T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-17T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.17
252011,Birch Road,2023-06-17T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-17T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
252011,Birch Road,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
252011,Birch Road,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
252011,Birch Road,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
252011,Birch Road,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
252011,Birch Road,2023-06-17T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
252011,Birch Road,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
252011,Birch Road,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
252011,Birch Road,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
252011,Birch Road,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
252011,Birch Road,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
252011,Birch Road,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
252011,Birch Road,2023-06-17T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
252011,Birch Road,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
252011,Birch Road,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
252011,Birch Road,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
252011,Birch Road,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
252011,Birch Road,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.64
252011,Birch Road,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
252011,Birch Road,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.27
252011,Birch Road,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.54
252011,Birch Road,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
252011,Birch Road,2023-06-17T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
252011,Birch Road,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
252011,Birch Road,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.5
252011,Birch Road,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
252011,Birch Road,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,32.8
252011,Birch Road,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252011,Birch Road,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
252011,Birch Road,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252011,Birch Road,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
252011,Birch Road,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252011,Birch Road,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
252011,Birch Road,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
252011,Birch Road,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.04
252011,Birch Road,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.05
252011,Birch Road,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.82
252011,Birch Road,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
252011,Birch Road,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
252011,Birch Road,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
252011,Birch Road,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
252011,Birch Road,2023-06-17T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-17T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-17T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-17T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-17T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-17T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252011,Birch Road,2023-06-17T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
252011,Birch Road,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
252011,Birch Road,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
252011,Birch Road,2023-06-17T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
252011,Birch Road,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
252011,Birch Road,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
252011,Birch Road,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
252011,Birch Road,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
252011,Birch Road,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
252011,Birch Road,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.34
252011,Birch Road,2023-06-17T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
252011,Birch Road,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
252011,Birch Road,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
252011,Birch Road,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
252011,Birch Road,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
252011,Birch Road,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.75
252011,Birch Road,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
252011,Birch Road,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.99
252011,Birch Road,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.78
252011,Birch Road,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
252011,Birch Road,2023-06-17T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.1
252011,Birch Road,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
252011,Birch Road,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.2
252011,Birch Road,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
252011,Birch Road,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,32.9
252011,Birch Road,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252011,Birch Road,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
252011,Birch Road,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252011,Birch Road,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
252011,Birch Road,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252011,Birch Road,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
252011,Birch Road,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
252011,Birch Road,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.39
252011,Birch Road,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.18
252011,Birch Road,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.05
252011,Birch Road,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
252011,Birch Road,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
252011,Birch Road,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
252011,Birch Road,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
252011,Birch Road,2023-06-17T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-17T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-17T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-17T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-17T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-17T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-17T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-17T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
252011,Birch Road,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
252011,Birch Road,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
252011,Birch Road,2023-06-17T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
252011,Birch Road,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
252011,Birch Road,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
252011,Birch Road,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
252011,Birch Road,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
252011,Birch Road,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
252011,Birch Road,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
252011,Birch Road,2023-06-17T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
252011,Birch Road,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
252011,Birch Road,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
252011,Birch Road,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
252011,Birch Road,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
252011,Birch Road,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.76
252011,Birch Road,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
252011,Birch Road,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.43
252011,Birch Road,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
252011,Birch Road,2023-06-17T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,66.9
252011,Birch Road,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
252011,Birch Road,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,111.4
252011,Birch Road,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
252011,Birch Road,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,32.9
252011,Birch Road,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252011,Birch Road,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
252011,Birch Road,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252011,Birch Road,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
252011,Birch Road,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252011,Birch Road,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
252011,Birch Road,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
252011,Birch Road,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.13
252011,Birch Road,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.93
252011,Birch Road,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.55
252011,Birch Road,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
252011,Birch Road,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
252011,Birch Road,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
252011,Birch Road,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
252011,Birch Road,2023-06-17T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-17T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-17T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-17T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-17T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-17T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252011,Birch Road,2023-06-17T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-17T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
