Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
252011,Birch Road,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
252011,Birch Road,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
252011,Birch Road,2023-06-17T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
252011,Birch Road,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
252011,Birch Road,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
252011,Birch Road,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
252011,Birch Road,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
252011,Birch Road,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
252011,Birch Road,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
252011,Birch Road,2023-06-17T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
252011,Birch Road,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
252011,Birch Road,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
252011,Birch Road,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
252011,Birch Road,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
252011,Birch Road,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.69
252011,Birch Road,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
252011,Birch Road,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.01
252011,Birch Road,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
252011,Birch Road,2023-06-17T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,72.8
252011,Birch Road,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
252011,Birch Road,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,116.7
252011,Birch Road,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
252011,Birch Road,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,33.0
252011,Birch Road,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252011,Birch Road,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
252011,Birch Road,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252011,Birch Road,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
252011,Birch Road,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252011,Birch Road,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
252011,Birch Road,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
252011,Birch Road,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.88
252011,Birch Road,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.41
252011,Birch Road,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.02
252011,Birch Road,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
252011,Birch Road,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
252011,Birch Road,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
252011,Birch Road,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
252011,Birch Road,2023-06-17T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-17T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-17T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-17T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-17T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-17T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-17T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-17T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
252011,Birch Road,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
252011,Birch Road,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
252011,Birch Road,2023-06-17T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
252011,Birch Road,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
252011,Birch Road,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
252011,Birch Road,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.76
252011,Birch Road,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
252011,Birch Road,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
252011,Birch Road,2023-06-17T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
252011,Birch Road,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
252011,Birch Road,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
252011,Birch Road,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
252011,Birch Road,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
252011,Birch Road,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.58
252011,Birch Road,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
252011,Birch Road,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
252011,Birch Road,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.35
252011,Birch Road,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
252011,Birch Road,2023-06-17T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
252011,Birch Road,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
252011,Birch Road,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.3
252011,Birch Road,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
252011,Birch Road,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,32.9
252011,Birch Road,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252011,Birch Road,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
252011,Birch Road,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252011,Birch Road,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
252011,Birch Road,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252011,Birch Road,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
252011,Birch Road,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
252011,Birch Road,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.27
252011,Birch Road,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.63
252011,Birch Road,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,9.34
252011,Birch Road,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
252011,Birch Road,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
252011,Birch Road,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
252011,Birch Road,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
252011,Birch Road,2023-06-17T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-17T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-17T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-17T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-17T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-17T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252011,Birch Road,2023-06-17T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
252011,Birch Road,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
252011,Birch Road,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
252011,Birch Road,2023-06-17T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
252011,Birch Road,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
252011,Birch Road,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
252011,Birch Road,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
252011,Birch Road,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
252011,Birch Road,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
252011,Birch Road,2023-06-17T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
252011,Birch Road,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
252011,Birch Road,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
252011,Birch Road,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
252011,Birch Road,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
252011,Birch Road,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.01
252011,Birch Road,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
252011,Birch Road,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
252011,Birch Road,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.39
252011,Birch Road,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
252011,Birch Road,2023-06-17T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
252011,Birch Road,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
252011,Birch Road,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.6
252011,Birch Road,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
252011,Birch Road,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,32.9
252011,Birch Road,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
252011,Birch Road,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
252011,Birch Road,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252011,Birch Road,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
252011,Birch Road,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252011,Birch Road,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
252011,Birch Road,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
252011,Birch Road,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.65
252011,Birch Road,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.23
252011,Birch Road,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,10.92
252011,Birch Road,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
252011,Birch Road,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
252011,Birch Road,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
252011,Birch Road,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
252011,Birch Road,2023-06-17T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-17T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-17T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-17T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-17T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-17T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-06-17T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-17T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
252011,Birch Road,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
252011,Birch Road,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
252011,Birch Road,2023-06-17T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
252011,Birch Road,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
252011,Birch Road,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
252011,Birch Road,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
252011,Birch Road,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
252011,Birch Road,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
252011,Birch Road,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
252011,Birch Road,2023-06-17T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
252011,Birch Road,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
252011,Birch Road,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
252011,Birch Road,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
252011,Birch Road,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
252011,Birch Road,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.88
252011,Birch Road,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
252011,Birch Road,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.85
252011,Birch Road,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.61
252011,Birch Road,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
252011,Birch Road,2023-06-17T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.9
252011,Birch Road,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
252011,Birch Road,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.2
252011,Birch Road,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
252011,Birch Road,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,32.8
252011,Birch Road,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
252011,Birch Road,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
252011,Birch Road,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252011,Birch Road,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
252011,Birch Road,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252011,Birch Road,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
252011,Birch Road,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
252011,Birch Road,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
252011,Birch Road,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.53
252011,Birch Road,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.19
252011,Birch Road,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.37
252011,Birch Road,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
252011,Birch Road,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
252011,Birch Road,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
252011,Birch Road,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
252011,Birch Road,2023-06-17T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-17T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-17T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-17T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-17T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-17T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
252011,Birch Road,2023-06-17T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-17T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
252011,Birch Road,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
252011,Birch Road,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
252011,Birch Road,2023-06-17T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
252011,Birch Road,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
252011,Birch Road,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
252011,Birch Road,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
252011,Birch Road,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
252011,Birch Road,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
252011,Birch Road,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
252011,Birch Road,2023-06-17T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
252011,Birch Road,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
252011,Birch Road,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
252011,Birch Road,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
252011,Birch Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
252011,Birch Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.91
252011,Birch Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.53
252011,Birch Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.87
252011,Birch Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
252011,Birch Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,61.5
252011,Birch Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
252011,Birch Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,105.1
252011,Birch Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
252011,Birch Road,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,32.6
252011,Birch Road,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
252011,Birch Road,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
252011,Birch Road,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252011,Birch Road,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
252011,Birch Road,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252011,Birch Road,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
252011,Birch Road,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.58
252011,Birch Road,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
252011,Birch Road,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.33
252011,Birch Road,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.43
252011,Birch Road,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,9.73
252011,Birch Road,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
252011,Birch Road,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
252011,Birch Road,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
252011,Birch Road,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
252011,Birch Road,2023-06-17T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-17T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-17T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-17T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-17T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-17T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252011,Birch Road,2023-06-17T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-17T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
252011,Birch Road,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
252011,Birch Road,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
252011,Birch Road,2023-06-17T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
252011,Birch Road,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
252011,Birch Road,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
252011,Birch Road,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
252011,Birch Road,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
252011,Birch Road,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
252011,Birch Road,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
252011,Birch Road,2023-06-17T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
252011,Birch Road,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
252011,Birch Road,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
252011,Birch Road,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
252011,Birch Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
252011,Birch Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.23
252011,Birch Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
252011,Birch Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.21
252011,Birch Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.02
252011,Birch Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
252011,Birch Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
252011,Birch Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
252011,Birch Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.2
252011,Birch Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
252011,Birch Road,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,32.5
252011,Birch Road,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
252011,Birch Road,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
252011,Birch Road,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252011,Birch Road,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
252011,Birch Road,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252011,Birch Road,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
252011,Birch Road,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
252011,Birch Road,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
252011,Birch Road,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.1
252011,Birch Road,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.74
252011,Birch Road,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.29
252011,Birch Road,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
252011,Birch Road,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
252011,Birch Road,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
252011,Birch Road,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
252011,Birch Road,2023-06-17T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-17T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-17T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-17T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-17T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-17T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
252011,Birch Road,2023-06-17T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-17T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
252011,Birch Road,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
252011,Birch Road,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
252011,Birch Road,2023-06-17T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
252011,Birch Road,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
252011,Birch Road,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
252011,Birch Road,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
252011,Birch Road,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
252011,Birch Road,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
252011,Birch Road,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
252011,Birch Road,2023-06-17T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
252011,Birch Road,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
252011,Birch Road,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
252011,Birch Road,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
252011,Birch Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
252011,Birch Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.19
252011,Birch Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
252011,Birch Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.97
252011,Birch Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.26
252011,Birch Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
252011,Birch Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
252011,Birch Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
252011,Birch Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.1
252011,Birch Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
252011,Birch Road,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,32.5
252011,Birch Road,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
252011,Birch Road,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
252011,Birch Road,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252011,Birch Road,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
252011,Birch Road,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
252011,Birch Road,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
252011,Birch Road,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
252011,Birch Road,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
252011,Birch Road,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.33
252011,Birch Road,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.63
252011,Birch Road,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.92
252011,Birch Road,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
252011,Birch Road,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
252011,Birch Road,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
252011,Birch Road,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
252011,Birch Road,2023-06-17T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-17T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-17T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-17T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-17T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-17T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
252011,Birch Road,2023-06-17T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-17T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
252011,Birch Road,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
252011,Birch Road,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
252011,Birch Road,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
252011,Birch Road,2023-06-17T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
252011,Birch Road,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
252011,Birch Road,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
252011,Birch Road,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
252011,Birch Road,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
252011,Birch Road,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
252011,Birch Road,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
252011,Birch Road,2023-06-17T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
252011,Birch Road,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
252011,Birch Road,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
252011,Birch Road,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
252011,Birch Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
252011,Birch Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.06
252011,Birch Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
252011,Birch Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.95
252011,Birch Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.73
252011,Birch Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
252011,Birch Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.8
252011,Birch Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
252011,Birch Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.2
252011,Birch Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
252011,Birch Road,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,32.5
252011,Birch Road,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
252011,Birch Road,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
252011,Birch Road,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252011,Birch Road,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
252011,Birch Road,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
252011,Birch Road,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
252011,Birch Road,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
252011,Birch Road,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.67
252011,Birch Road,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.35
252011,Birch Road,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.15
252011,Birch Road,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
252011,Birch Road,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
252011,Birch Road,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
252011,Birch Road,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
252011,Birch Road,2023-06-17T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-17T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-17T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-17T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-17T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-17T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-17T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-17T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
252011,Birch Road,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
252011,Birch Road,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
252011,Birch Road,2023-06-17T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
252011,Birch Road,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
252011,Birch Road,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
252011,Birch Road,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
252011,Birch Road,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
252011,Birch Road,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
252011,Birch Road,2023-06-17T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
252011,Birch Road,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
252011,Birch Road,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
252011,Birch Road,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
252011,Birch Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
252011,Birch Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.47
252011,Birch Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.84
252011,Birch Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.42
252011,Birch Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
252011,Birch Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,60.3
252011,Birch Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
252011,Birch Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.4
252011,Birch Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
252011,Birch Road,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,32.6
252011,Birch Road,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252011,Birch Road,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
252011,Birch Road,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252011,Birch Road,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
252011,Birch Road,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252011,Birch Road,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
252011,Birch Road,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
252011,Birch Road,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.14
252011,Birch Road,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.08
252011,Birch Road,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,9.91
252011,Birch Road,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
252011,Birch Road,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
252011,Birch Road,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
252011,Birch Road,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
252011,Birch Road,2023-06-17T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-17T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-17T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-17T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-17T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-17T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-17T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-17T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252011,Birch Road,2023-06-17T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
252011,Birch Road,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
252011,Birch Road,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
252011,Birch Road,2023-06-17T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
252011,Birch Road,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
252011,Birch Road,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
252011,Birch Road,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
252011,Birch Road,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
252011,Birch Road,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
252011,Birch Road,2023-06-17T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
252011,Birch Road,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
252011,Birch Road,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
252011,Birch Road,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
252011,Birch Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
252011,Birch Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.18
252011,Birch Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252011,Birch Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.39
252011,Birch Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,33.98
252011,Birch Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
252011,Birch Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,88.8
252011,Birch Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
252011,Birch Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,144.3
252011,Birch Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
252011,Birch Road,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,32.6
252011,Birch Road,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252011,Birch Road,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
252011,Birch Road,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252011,Birch Road,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
252011,Birch Road,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252011,Birch Road,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
252011,Birch Road,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
252011,Birch Road,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.86
252011,Birch Road,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.1
252011,Birch Road,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.8
252011,Birch Road,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,99.8
252011,Birch Road,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
252011,Birch Road,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
252011,Birch Road,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
252011,Birch Road,2023-06-17T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-17T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-17T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-17T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
252011,Birch Road,2023-06-17T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-17T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
252011,Birch Road,2023-06-17T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-17T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252011,Birch Road,2023-06-17T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
