Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
252011,Birch Road,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
252011,Birch Road,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
252011,Birch Road,2023-06-17T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
252011,Birch Road,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
252011,Birch Road,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
252011,Birch Road,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
252011,Birch Road,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
252011,Birch Road,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
252011,Birch Road,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
252011,Birch Road,2023-06-17T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
252011,Birch Road,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
252011,Birch Road,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
252011,Birch Road,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
252011,Birch Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
252011,Birch Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.42
252011,Birch Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
252011,Birch Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.94
252011,Birch Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.24
252011,Birch Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
252011,Birch Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,74.9
252011,Birch Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,109.3
252011,Birch Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.5
252011,Birch Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
252011,Birch Road,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,32.6
252011,Birch Road,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252011,Birch Road,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
252011,Birch Road,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252011,Birch Road,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
252011,Birch Road,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252011,Birch Road,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
252011,Birch Road,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
252011,Birch Road,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
252011,Birch Road,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.98
252011,Birch Road,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.21
252011,Birch Road,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,8.96
252011,Birch Road,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
252011,Birch Road,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
252011,Birch Road,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
252011,Birch Road,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
252011,Birch Road,2023-06-17T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-17T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-17T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-17T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-17T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-17T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
252011,Birch Road,2023-06-17T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-17T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252011,Birch Road,2023-06-17T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
252011,Birch Road,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
252011,Birch Road,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
252011,Birch Road,2023-06-17T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
252011,Birch Road,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
252011,Birch Road,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
252011,Birch Road,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
252011,Birch Road,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
252011,Birch Road,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.89
252011,Birch Road,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
252011,Birch Road,2023-06-17T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
252011,Birch Road,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
252011,Birch Road,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
252011,Birch Road,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
252011,Birch Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
252011,Birch Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.22
252011,Birch Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
252011,Birch Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.59
252011,Birch Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.92
252011,Birch Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
252011,Birch Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,76.6
252011,Birch Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.9
252011,Birch Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,123.9
252011,Birch Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
252011,Birch Road,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,32.6
252011,Birch Road,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252011,Birch Road,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
252011,Birch Road,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252011,Birch Road,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
252011,Birch Road,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252011,Birch Road,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
252011,Birch Road,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
252011,Birch Road,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.8
252011,Birch Road,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.47
252011,Birch Road,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.42
252011,Birch Road,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,109.6
252011,Birch Road,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
252011,Birch Road,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
252011,Birch Road,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
252011,Birch Road,2023-06-17T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-17T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-17T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-17T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-17T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-17T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-17T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-17T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
252011,Birch Road,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
252011,Birch Road,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
252011,Birch Road,2023-06-17T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
252011,Birch Road,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
252011,Birch Road,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
252011,Birch Road,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
252011,Birch Road,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
252011,Birch Road,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
252011,Birch Road,2023-06-17T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
252011,Birch Road,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
252011,Birch Road,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
252011,Birch Road,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
252011,Birch Road,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
252011,Birch Road,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.02
252011,Birch Road,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
252011,Birch Road,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.51
252011,Birch Road,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.34
252011,Birch Road,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
252011,Birch Road,2023-06-17T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,63.6
252011,Birch Road,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.5
252011,Birch Road,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.6
252011,Birch Road,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
252011,Birch Road,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,32.6
252011,Birch Road,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252011,Birch Road,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
252011,Birch Road,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252011,Birch Road,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
252011,Birch Road,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252011,Birch Road,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
252011,Birch Road,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
252011,Birch Road,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.02
252011,Birch Road,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.12
252011,Birch Road,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.51
252011,Birch Road,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
252011,Birch Road,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
252011,Birch Road,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
252011,Birch Road,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
252011,Birch Road,2023-06-17T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-17T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-17T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-17T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-17T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-17T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-17T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-17T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
252011,Birch Road,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
252011,Birch Road,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
252011,Birch Road,2023-06-17T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
252011,Birch Road,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
252011,Birch Road,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
252011,Birch Road,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
252011,Birch Road,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
252011,Birch Road,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
252011,Birch Road,2023-06-17T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
252011,Birch Road,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
252011,Birch Road,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
252011,Birch Road,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
252011,Birch Road,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
252011,Birch Road,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.4
252011,Birch Road,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
252011,Birch Road,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.05
252011,Birch Road,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.89
252011,Birch Road,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
252011,Birch Road,2023-06-17T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
252011,Birch Road,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
252011,Birch Road,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.9
252011,Birch Road,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
252011,Birch Road,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,32.6
252011,Birch Road,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252011,Birch Road,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
252011,Birch Road,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252011,Birch Road,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
252011,Birch Road,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252011,Birch Road,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
252011,Birch Road,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
252011,Birch Road,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
252011,Birch Road,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.07
252011,Birch Road,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.25
252011,Birch Road,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.32
252011,Birch Road,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
252011,Birch Road,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
252011,Birch Road,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
252011,Birch Road,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
252011,Birch Road,2023-06-17T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-17T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-17T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-17T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-17T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-17T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-17T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-17T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252011,Birch Road,2023-06-17T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
252011,Birch Road,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
252011,Birch Road,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
252011,Birch Road,2023-06-17T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
252011,Birch Road,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
252011,Birch Road,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
252011,Birch Road,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
252011,Birch Road,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
252011,Birch Road,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
252011,Birch Road,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
252011,Birch Road,2023-06-17T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
252011,Birch Road,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
252011,Birch Road,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
252011,Birch Road,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
252011,Birch Road,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
252011,Birch Road,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.26
252011,Birch Road,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
252011,Birch Road,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.19
252011,Birch Road,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,32.83
252011,Birch Road,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
252011,Birch Road,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,87.7
252011,Birch Road,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
252011,Birch Road,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,138.4
252011,Birch Road,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
252011,Birch Road,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,32.6
252011,Birch Road,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252011,Birch Road,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
252011,Birch Road,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252011,Birch Road,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
252011,Birch Road,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252011,Birch Road,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
252011,Birch Road,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
252011,Birch Road,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
252011,Birch Road,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.36
252011,Birch Road,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.24
252011,Birch Road,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.11
252011,Birch Road,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,103.9
252011,Birch Road,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
252011,Birch Road,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
252011,Birch Road,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
252011,Birch Road,2023-06-17T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-17T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-17T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-17T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
252011,Birch Road,2023-06-17T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-17T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-17T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-17T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
252011,Birch Road,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
252011,Birch Road,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
252011,Birch Road,2023-06-17T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
252011,Birch Road,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
252011,Birch Road,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
252011,Birch Road,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
252011,Birch Road,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
252011,Birch Road,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
252011,Birch Road,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
252011,Birch Road,2023-06-17T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
252011,Birch Road,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
252011,Birch Road,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
252011,Birch Road,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
252011,Birch Road,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
252011,Birch Road,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.59
252011,Birch Road,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
252011,Birch Road,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.67
252011,Birch Road,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.18
252011,Birch Road,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
252011,Birch Road,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,64.6
252011,Birch Road,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
252011,Birch Road,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,110.4
252011,Birch Road,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
252011,Birch Road,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,32.6
252011,Birch Road,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252011,Birch Road,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
252011,Birch Road,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252011,Birch Road,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
252011,Birch Road,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252011,Birch Road,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
252011,Birch Road,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
252011,Birch Road,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
252011,Birch Road,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.25
252011,Birch Road,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.74
252011,Birch Road,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.47
252011,Birch Road,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
252011,Birch Road,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
252011,Birch Road,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
252011,Birch Road,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
252011,Birch Road,2023-06-17T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-17T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-17T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-17T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
252011,Birch Road,2023-06-17T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-17T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-17T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-17T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
252011,Birch Road,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
252011,Birch Road,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
252011,Birch Road,2023-06-17T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
252011,Birch Road,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
252011,Birch Road,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
252011,Birch Road,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
252011,Birch Road,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
252011,Birch Road,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
252011,Birch Road,2023-06-17T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
252011,Birch Road,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
252011,Birch Road,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
252011,Birch Road,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
252011,Birch Road,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
252011,Birch Road,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.48
252011,Birch Road,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
252011,Birch Road,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.67
252011,Birch Road,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.08
252011,Birch Road,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
252011,Birch Road,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
252011,Birch Road,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
252011,Birch Road,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.5
252011,Birch Road,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
252011,Birch Road,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,32.6
252011,Birch Road,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252011,Birch Road,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
252011,Birch Road,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252011,Birch Road,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
252011,Birch Road,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
252011,Birch Road,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
252011,Birch Road,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
252011,Birch Road,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.95
252011,Birch Road,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.67
252011,Birch Road,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.28
252011,Birch Road,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
252011,Birch Road,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
252011,Birch Road,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
252011,Birch Road,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
252011,Birch Road,2023-06-17T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-17T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-17T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-17T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-17T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-17T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252011,Birch Road,2023-06-17T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-17T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
252011,Birch Road,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
252011,Birch Road,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
252011,Birch Road,2023-06-17T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
252011,Birch Road,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
252011,Birch Road,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
252011,Birch Road,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
252011,Birch Road,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
252011,Birch Road,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
252011,Birch Road,2023-06-17T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
252011,Birch Road,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
252011,Birch Road,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
252011,Birch Road,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
252011,Birch Road,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
252011,Birch Road,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.88
252011,Birch Road,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
252011,Birch Road,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.37
252011,Birch Road,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
252011,Birch Road,2023-06-17T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
252011,Birch Road,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
252011,Birch Road,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.4
252011,Birch Road,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
252011,Birch Road,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,32.7
252011,Birch Road,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252011,Birch Road,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
252011,Birch Road,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252011,Birch Road,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
252011,Birch Road,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252011,Birch Road,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
252011,Birch Road,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
252011,Birch Road,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
252011,Birch Road,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.08
252011,Birch Road,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.19
252011,Birch Road,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.84
252011,Birch Road,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
252011,Birch Road,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
252011,Birch Road,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
252011,Birch Road,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
252011,Birch Road,2023-06-17T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-17T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-17T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-17T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-17T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-17T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-17T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-17T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
252011,Birch Road,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
252011,Birch Road,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
252011,Birch Road,2023-06-17T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
252011,Birch Road,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
252011,Birch Road,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
252011,Birch Road,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
252011,Birch Road,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
252011,Birch Road,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
252011,Birch Road,2023-06-17T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
252011,Birch Road,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
252011,Birch Road,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
252011,Birch Road,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
252011,Birch Road,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
252011,Birch Road,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.34
252011,Birch Road,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
252011,Birch Road,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
252011,Birch Road,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.55
252011,Birch Road,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
252011,Birch Road,2023-06-17T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
252011,Birch Road,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
252011,Birch Road,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.8
252011,Birch Road,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
252011,Birch Road,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,32.7
252011,Birch Road,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252011,Birch Road,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
252011,Birch Road,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252011,Birch Road,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
252011,Birch Road,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252011,Birch Road,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
252011,Birch Road,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
252011,Birch Road,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
252011,Birch Road,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.81
252011,Birch Road,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.74
252011,Birch Road,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.38
252011,Birch Road,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
252011,Birch Road,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
252011,Birch Road,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
252011,Birch Road,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
252011,Birch Road,2023-06-17T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-17T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-17T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-17T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-17T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-17T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-17T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-17T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
252011,Birch Road,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
252011,Birch Road,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
252011,Birch Road,2023-06-17T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
252011,Birch Road,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
252011,Birch Road,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
252011,Birch Road,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
252011,Birch Road,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
252011,Birch Road,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
252011,Birch Road,2023-06-17T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
252011,Birch Road,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
252011,Birch Road,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
252011,Birch Road,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
252011,Birch Road,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
252011,Birch Road,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.31
252011,Birch Road,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
252011,Birch Road,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.75
252011,Birch Road,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
252011,Birch Road,2023-06-17T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,61.2
252011,Birch Road,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
252011,Birch Road,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.8
252011,Birch Road,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
252011,Birch Road,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,32.7
252011,Birch Road,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
252011,Birch Road,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252011,Birch Road,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
252011,Birch Road,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252011,Birch Road,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
252011,Birch Road,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
252011,Birch Road,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.42
252011,Birch Road,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.01
252011,Birch Road,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.07
252011,Birch Road,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
252011,Birch Road,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
252011,Birch Road,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
252011,Birch Road,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
252011,Birch Road,2023-06-17T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-17T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-17T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-17T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
252011,Birch Road,2023-06-17T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-17T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.36
252011,Birch Road,2023-06-17T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-17T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
